ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 00:00,2,0.000,ALERT,213.96,301.77,59.965,1504670403,"201051344000645","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,836312.4,836312.4,21309,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670405,2439278.00
09/06/2017 00:00,2,0.000,ALERT,213.06,300.57,59.938,1504670403,"274151322000085","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1037163.6,1037163.6,21188,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670407,2439279.00
09/06/2017 00:00,2,0.000,ALERT,214.19,301.47,59.965,1504670403,"201051344000633","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,823564.1,823564.1,21363,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670409,2439280.00
09/06/2017 00:00,2,0.000,ALERT,213.74,301.77,59.975,1504670403,"201051344000469","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,827680.0,827680.0,21321,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670410,2439281.00
09/06/2017 00:00,2,0.000,ALERT,213.29,302.07,59.928,1504670403,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,821715.1,821715.1,21314,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670412,2439282.00
09/06/2017 00:00,2,0.000,ALERT,212.83,300.87,59.965,1504670403,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,1081313.5,1081313.5,21187,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670414,2439283.00
09/06/2017 00:00,2,0.000,ALERT,213.74,302.37,59.954,1504670403,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,836287.4,836287.4,21311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670416,2439284.00
09/06/2017 00:00,2,0.000,ALERT,213.51,302.37,59.944,1504670403,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,826112.3,826112.3,21361,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670418,2439285.00
09/06/2017 00:00,2,0.000,ALERT,214.19,303.28,59.965,1504670403,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,814959.1,814959.1,21300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670419,2439286.00
09/06/2017 00:00,2,0.000,ALERT,213.29,302.37,59.981,1504670403,"201051344000955","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,835461.4,835461.4,21321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670421,2439287.00
09/06/2017 00:00,2,0.000,ALERT,213.06,300.27,59.970,1504670403,"274151322000094","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,895670.7,895670.7,21632,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670423,2439288.00
09/06/2017 00:00,2,0.000,ALERT,213.74,302.68,59.975,1504670403,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,846110.6,846110.6,21322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670425,2439289.00
09/06/2017 00:00,2,0.000,ALERT,213.51,302.68,59.996,1504670403,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,829610.2,829610.2,21322,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670426,2439290.00
09/06/2017 00:00,2,0.000,ALERT,213.74,302.07,59.996,1504670403,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,831773.2,831773.2,21307,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670428,2439291.00
09/06/2017 00:00,2,0.000,ALERT,213.96,301.77,59.975,1504670403,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,734893.7,734893.7,21347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670430,2439292.00
09/06/2017 00:00,2,0.000,ALERT,213.06,301.17,59.975,1504670403,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1070365.1,1070365.1,21203,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670432,2439293.00
09/06/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1504670403,"274151322000076","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1143208.1,1143208.1,21194,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670434,2439294.00
09/06/2017 00:00,2,0.000,ALERT,213.51,302.37,59.996,1504670403,"201051344000868","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,825967.7,825967.7,21335,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670436,2439295.00
09/06/2017 00:00,2,0.000,ALERT,213.06,301.47,59.991,1504670403,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1132179.6,1132179.6,21227,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670437,2439296.00
09/06/2017 00:00,2,0.000,ALERT,213.51,301.77,60.034,1504670403,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,707170.7,707170.7,21298,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670439,2439297.00
09/06/2017 00:00,2,0.000,ALERT,213.51,301.47,59.991,1504670403,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,833063.7,833063.7,21305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670441,2439298.00
09/06/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1504670403,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,836974.3,836974.3,21301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670443,2439299.00
09/06/2017 00:00,2,0.000,ALERT,214.19,301.77,59.991,1504670403,"201051344000853","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,838489.2,838489.2,21331,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670445,2439300.00
09/06/2017 00:00,2,0.000,ALERT,213.96,302.07,59.991,1504670403,"201051344000685","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,831562.2,831562.2,21353,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670447,2439301.00
09/06/2017 00:00,2,0.000,ALERT,213.74,301.77,59.996,1504670403,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,828233.8,828233.8,21346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670449,2439302.00
09/06/2017 00:00,2,0.000,ALERT,213.96,302.37,59.965,1504670403,"201051344001145","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,836297.9,836297.9,21330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670450,2439303.00
09/06/2017 00:00,2,0.000,ALERT,213.74,301.47,59.991,1504670403,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,825357.3,825357.3,21320,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670452,2439304.00
09/06/2017 00:00,2,0.000,ALERT,212.61,299.67,60.002,1504670403,"274151322000088","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1027410.0,1027410.0,21199,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670454,2439305.00
09/06/2017 00:00,2,0.000,ALERT,213.51,299.07,59.991,1504670403,"274151322000068","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,896724.1,896724.1,21642,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670456,2439306.00
09/06/2017 00:00,2,0.000,ALERT,213.29,302.07,59.996,1504670403,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,820928.9,820928.9,21278,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670458,2439307.00
09/06/2017 00:00,2,0.000,ALERT,213.51,302.68,59.949,1504670403,"201051344000594","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,840535.5,840535.5,21315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670459,2439308.00
09/06/2017 00:00,2,0.000,ALERT,213.96,301.77,59.986,1504670403,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,831108.1,831108.1,21346,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670461,2439309.00
09/06/2017 00:00,2,0.000,ALERT,213.06,300.27,59.981,1504670403,"274151322000054","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,1042843.9,1042843.9,21167,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670463,2439310.00
09/06/2017 00:00,2,0.000,ALERT,213.96,301.47,59.986,1504670403,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,824672.8,824672.8,21347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670465,2439311.00
09/06/2017 00:00,2,0.000,ALERT,213.74,302.07,59.991,1504670403,"201051344001093","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,828219.5,828219.5,21352,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670467,2439312.00
09/06/2017 00:00,2,0.000,ALERT,213.51,301.77,59.970,1504670403,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,846796.6,846796.6,21351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670468,2439313.00
09/06/2017 00:00,2,0.000,ALERT,213.74,301.17,59.975,1504670403,"201051344000648","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,832787.8,832787.8,21315,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670470,2439314.00
09/06/2017 00:00,2,0.000,ALERT,213.74,302.37,59.975,1504670403,"201051344000569","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,848291.9,848291.9,21284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504670472,2439315.00
09/06/2017 00:00,2,0.000,ALERT,213.74,302.37,59.965,1504670403,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,839297.3,839297.3,21319,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670474,2439316.00
09/06/2017 00:00,2,0.000,ALERT,213.74,301.77,59.965,1504670403,"201051344001158","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,822818.3,822818.3,21323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670476,2439317.00
09/06/2017 00:00,2,0.000,ALERT,213.96,302.07,59.970,1504670403,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,837404.5,837404.5,21338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670478,2439318.00
09/06/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1504670403,"274151322000087","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1018698.1,1018698.1,21446,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504670479,2439319.00
09/06/2017 00:15,2,0.000,ALERT,214.19,301.77,59.991,1504671303,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,836312.4,836312.4,21311,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671305,2439320.00
09/06/2017 00:15,2,0.000,ALERT,213.29,300.27,59.975,1504671303,"274151322000085","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1037163.6,1037163.6,21190,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671307,2439321.00
09/06/2017 00:15,2,0.000,ALERT,214.19,301.47,59.970,1504671303,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,823564.1,823564.1,21365,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671309,2439322.00
09/06/2017 00:15,2,0.000,ALERT,213.74,301.77,59.975,1504671303,"201051344000469","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,827680.0,827680.0,21323,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671311,2439323.00
09/06/2017 00:15,2,0.000,ALERT,212.83,300.57,59.954,1504671303,"201051344000646","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,821715.1,821715.1,21316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671312,2439324.00
09/06/2017 00:15,2,0.000,ALERT,212.83,300.87,59.981,1504671303,"274151322000052","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1081313.5,1081313.5,21189,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671314,2439325.00
09/06/2017 00:15,2,0.000,ALERT,213.51,301.17,59.981,1504671303,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,836287.4,836287.4,21313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671316,2439326.00
09/06/2017 00:15,2,0.000,ALERT,213.29,301.17,59.991,1504671303,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,826112.3,826112.3,21363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671318,2439327.00
09/06/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1504671303,"201051344000582","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,814959.1,814959.1,21302,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671320,2439328.00
09/06/2017 00:15,2,0.000,ALERT,213.06,301.47,59.996,1504671303,"201051344000955","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,835461.4,835461.4,21323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671321,2439329.00
09/06/2017 00:15,2,0.000,ALERT,213.29,299.97,59.996,1504671303,"274151322000094","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,895670.7,895670.7,21634,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671323,2439330.00
09/06/2017 00:15,2,0.000,ALERT,213.74,302.68,60.012,1504671303,"201051344000579","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,846110.6,846110.6,21324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671325,2439331.00
09/06/2017 00:15,2,0.000,ALERT,213.29,301.47,59.986,1504671303,"201051344000890","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,829610.2,829610.2,21324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671327,2439332.00
09/06/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1504671303,"201051344000438","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,831773.2,831773.2,21309,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671329,2439333.00
09/06/2017 00:15,2,0.000,ALERT,213.51,300.57,59.981,1504671303,"201051344000417","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,734893.7,734893.7,21349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671330,2439334.00
09/06/2017 00:15,2,0.000,ALERT,213.06,300.87,59.981,1504671303,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1070365.1,1070365.1,21205,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671332,2439335.00
09/06/2017 00:15,2,0.000,ALERT,213.74,299.97,59.981,1504671303,"274151322000076","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1143208.1,1143208.1,21196,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671334,2439336.00
09/06/2017 00:15,2,0.000,ALERT,213.74,302.68,59.991,1504671303,"201051344000868","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,825967.7,825967.7,21337,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671336,2439337.00
09/06/2017 00:15,2,0.000,ALERT,213.06,301.47,59.975,1504671303,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1132179.6,1132179.6,21229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671338,2439338.00
09/06/2017 00:15,2,0.000,ALERT,213.29,301.77,59.981,1504671303,"201051344000988","219011344069620",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,707170.7,707170.7,21300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671340,2439339.00
09/06/2017 00:15,2,0.000,ALERT,213.06,300.27,59.991,1504671303,"201051344001025","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,833063.7,833063.7,21307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671341,2439340.00
09/06/2017 00:15,2,0.000,ALERT,213.51,302.07,59.981,1504671303,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,836974.3,836974.3,21303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671343,2439341.00
09/06/2017 00:15,2,0.000,ALERT,214.19,302.07,59.975,1504671303,"201051344000853","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,838489.2,838489.2,21333,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671345,2439342.00
09/06/2017 00:15,2,0.000,ALERT,213.74,300.87,59.954,1504671303,"201051344000685","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,831562.2,831562.2,21355,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671347,2439343.00
09/06/2017 00:15,2,0.000,ALERT,213.29,300.27,59.975,1504671303,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,828233.8,828233.8,21348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671348,2439344.00
09/06/2017 00:15,2,0.000,ALERT,213.51,301.17,60.012,1504671303,"201051344001145","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,836297.9,836297.9,21332,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671350,2439345.00
09/06/2017 00:15,2,0.000,ALERT,213.29,299.97,59.933,1504671303,"201051344000651","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,825357.3,825357.3,21322,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671352,2439346.00
09/06/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1504671303,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1027410.0,1027410.0,21201,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671354,2439347.00
09/06/2017 00:15,2,0.000,ALERT,213.74,299.67,59.975,1504671303,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,896724.1,896724.1,21644,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671356,2439348.00
09/06/2017 00:15,2,0.000,ALERT,212.83,300.87,59.954,1504671303,"201051344001135","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,820928.9,820928.9,21280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671358,2439349.00
09/06/2017 00:15,2,0.000,ALERT,213.51,302.68,59.944,1504671303,"201051344000594","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,840535.5,840535.5,21317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671359,2439350.00
09/06/2017 00:15,2,0.000,ALERT,213.29,300.57,59.981,1504671303,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,831108.1,831108.1,21348,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671361,2439351.00
09/06/2017 00:15,2,0.000,ALERT,213.06,300.57,59.975,1504671303,"274151322000054","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1042843.9,1042843.9,21169,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671363,2439352.00
09/06/2017 00:15,2,0.000,ALERT,213.96,301.47,59.981,1504671303,"201051344000867","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,824672.8,824672.8,21349,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671365,2439353.00
09/06/2017 00:15,2,0.000,ALERT,213.06,300.87,59.975,1504671303,"201051344001093","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,828219.5,828219.5,21354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671367,2439354.00
09/06/2017 00:15,2,0.000,ALERT,213.51,302.07,59.975,1504671303,"201051344000900","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,846796.6,846796.6,21353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671368,2439355.00
09/06/2017 00:15,2,0.000,ALERT,213.74,301.47,59.975,1504671303,"201051344000648","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,832787.8,832787.8,21317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671370,2439356.00
09/06/2017 00:15,2,0.000,ALERT,213.51,302.37,59.975,1504671303,"201051344000569","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,848291.9,848291.9,21286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671372,2439357.00
09/06/2017 00:15,2,0.000,ALERT,213.51,302.07,59.970,1504671303,"201051344000983","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,839297.3,839297.3,21321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671374,2439358.00
09/06/2017 00:15,2,0.000,ALERT,213.51,301.77,59.970,1504671303,"201051344001158","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,822818.3,822818.3,21325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671376,2439359.00
09/06/2017 00:15,2,0.000,ALERT,213.96,302.68,59.970,1504671303,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,837404.5,837404.5,21340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504671377,2439360.00
09/06/2017 00:15,2,0.000,ALERT,213.06,299.67,59.970,1504671303,"274151322000087","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1018698.1,1018698.1,21448,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504671379,2439361.00
09/06/2017 00:30,2,0.000,ALERT,213.96,301.47,59.959,1504672203,"201051344000645","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,836312.4,836312.4,21313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672205,2439362.00
09/06/2017 00:30,2,0.000,ALERT,213.06,300.57,59.965,1504672203,"274151322000085","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1037163.6,1037163.6,21192,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672207,2439363.00
09/06/2017 00:30,2,0.000,ALERT,214.19,301.17,59.975,1504672203,"201051344000633","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,823564.1,823564.1,21367,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672208,2439364.00
09/06/2017 00:30,2,0.000,ALERT,213.74,301.47,59.965,1504672203,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,827680.0,827680.0,21325,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672210,2439365.00
09/06/2017 00:30,2,0.000,ALERT,213.06,300.57,60.002,1504672203,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,821715.1,821715.1,21318,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672212,2439366.00
09/06/2017 00:30,2,0.000,ALERT,212.61,299.97,59.928,1504672203,"274151322000052","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1081313.5,1081313.5,21191,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672214,2439367.00
09/06/2017 00:30,2,0.000,ALERT,213.51,300.87,59.954,1504672203,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,836287.4,836287.4,21315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672216,2439368.00
09/06/2017 00:30,2,0.000,ALERT,213.29,301.17,59.965,1504672203,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,826112.3,826112.3,21365,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672218,2439369.00
09/06/2017 00:30,2,0.000,ALERT,213.74,301.47,59.959,1504672203,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,814959.1,814959.1,21304,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672219,2439370.00
09/06/2017 00:30,2,0.000,ALERT,212.83,300.87,59.954,1504672203,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,835461.4,835461.4,21325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672221,2439371.00
09/06/2017 00:30,2,0.000,ALERT,213.06,299.97,59.949,1504672203,"274151322000094","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,895670.7,895670.7,21636,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672223,2439372.00
09/06/2017 00:30,2,0.000,ALERT,213.74,302.68,59.959,1504672203,"201051344000579","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,846110.6,846110.6,21326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672225,2439373.00
09/06/2017 00:30,2,0.000,ALERT,213.06,301.17,59.959,1504672203,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,829610.2,829610.2,21326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672227,2439374.00
09/06/2017 00:30,2,0.000,ALERT,213.29,300.57,59.954,1504672203,"201051344000438","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,831773.2,831773.2,21311,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672228,2439375.00
09/06/2017 00:30,2,0.000,ALERT,213.29,300.27,59.954,1504672203,"201051344000417","219011344069620",0.00,12.00,0,298.77,301.77,0.0,0.0,0.000,734893.7,734893.7,21351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672230,2439376.00
09/06/2017 00:30,2,0.000,ALERT,213.06,301.17,59.954,1504672203,"274151322000083","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1070365.1,1070365.1,21207,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672232,2439377.00
09/06/2017 00:30,2,0.000,ALERT,213.74,300.27,59.970,1504672203,"274151322000076","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1143208.1,1143208.1,21198,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672234,2439378.00
09/06/2017 00:30,2,0.000,ALERT,213.51,302.37,59.996,1504672203,"201051344000868","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,825967.7,825967.7,21339,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672236,2439379.00
09/06/2017 00:30,2,0.000,ALERT,212.83,301.17,59.954,1504672203,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1132179.6,1132179.6,21231,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672238,2439380.00
09/06/2017 00:30,2,0.000,ALERT,213.29,301.47,59.996,1504672203,"201051344000988","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,707170.7,707170.7,21302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672239,2439381.00
09/06/2017 00:30,2,0.000,ALERT,213.06,299.97,59.959,1504672203,"201051344001025","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,833063.7,833063.7,21309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672241,2439382.00
09/06/2017 00:30,2,0.000,ALERT,213.51,301.77,59.965,1504672203,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,836974.3,836974.3,21305,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672243,2439383.00
09/06/2017 00:30,2,0.000,ALERT,214.19,301.77,59.959,1504672203,"201051344000853","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,838489.2,838489.2,21335,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504672245,2439384.00
09/06/2017 00:30,2,0.000,ALERT,213.51,300.57,59.965,1504672203,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,831562.2,831562.2,21357,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672247,2439385.00
09/06/2017 00:30,2,0.000,ALERT,213.29,299.97,59.970,1504672203,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,828233.8,828233.8,21350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672248,2439386.00
09/06/2017 00:30,2,0.000,ALERT,213.51,300.87,59.928,1504672203,"201051344001145","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,836297.9,836297.9,21334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672250,2439387.00
09/06/2017 00:30,2,0.000,ALERT,213.29,299.97,60.002,1504672203,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,825357.3,825357.3,21324,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672252,2439388.00
09/06/2017 00:30,2,0.000,ALERT,212.61,299.67,59.965,1504672203,"274151322000088","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1027410.0,1027410.0,21203,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672254,2439389.00
09/06/2017 00:30,2,0.000,ALERT,213.51,299.37,59.970,1504672203,"274151322000068","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,896724.1,896724.1,21646,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672256,2439390.00
09/06/2017 00:30,2,0.000,ALERT,212.83,300.27,59.965,1504672203,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,820928.9,820928.9,21282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672257,2439391.00
09/06/2017 00:30,2,0.000,ALERT,213.29,302.37,59.959,1504672203,"201051344000594","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,840535.5,840535.5,21319,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672259,2439392.00
09/06/2017 00:30,2,0.000,ALERT,213.29,300.27,59.965,1504672203,"201051344001203","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,831108.1,831108.1,21350,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672261,2439393.00
09/06/2017 00:30,2,0.000,ALERT,212.83,300.57,59.944,1504672203,"274151322000054","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1042843.9,1042843.9,21171,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672263,2439394.00
09/06/2017 00:30,2,0.000,ALERT,213.74,301.17,59.965,1504672203,"201051344000867","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,824672.8,824672.8,21351,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672264,2439395.00
09/06/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1504672203,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,828219.5,828219.5,21356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672266,2439396.00
09/06/2017 00:30,2,0.000,ALERT,213.51,301.77,59.959,1504672203,"201051344000900","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,846796.6,846796.6,21355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672268,2439397.00
09/06/2017 00:30,2,0.000,ALERT,213.74,301.17,59.965,1504672203,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,832787.8,832787.8,21319,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672270,2439398.00
09/06/2017 00:30,2,0.000,ALERT,213.51,302.07,59.981,1504672203,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,848291.9,848291.9,21288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672272,2439399.00
09/06/2017 00:30,2,0.000,ALERT,213.51,302.07,59.965,1504672203,"201051344000983","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,839297.3,839297.3,21323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672274,2439400.00
09/06/2017 00:30,2,0.000,ALERT,213.51,301.47,59.959,1504672203,"201051344001158","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,822818.3,822818.3,21327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672275,2439401.00
09/06/2017 00:30,2,0.000,ALERT,213.96,302.07,59.954,1504672203,"201051344000576","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,837404.5,837404.5,21342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672277,2439402.00
09/06/2017 00:30,2,0.000,ALERT,213.06,299.37,59.959,1504672203,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1018698.1,1018698.1,21450,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504672279,2439403.00
09/06/2017 00:45,2,0.000,ALERT,213.74,301.17,59.949,1504673103,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,836312.4,836312.4,21315,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673105,2439404.00
09/06/2017 00:45,2,0.000,ALERT,212.61,299.67,59.949,1504673103,"274151322000085","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1037163.6,1037163.6,21194,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673107,2439405.00
09/06/2017 00:45,2,0.000,ALERT,213.96,300.87,59.954,1504673103,"201051344000633","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,823564.1,823564.1,21369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673109,2439406.00
09/06/2017 00:45,2,0.000,ALERT,213.51,301.17,59.954,1504673103,"201051344000469","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,827680.0,827680.0,21327,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673111,2439407.00
09/06/2017 00:45,2,0.000,ALERT,212.83,300.57,59.959,1504673103,"201051344000646","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,821715.1,821715.1,21320,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673113,2439408.00
09/06/2017 00:45,2,0.000,ALERT,212.38,300.57,59.954,1504673103,"274151322000052","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1081313.5,1081313.5,21193,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673114,2439409.00
09/06/2017 00:45,2,0.000,ALERT,213.51,301.17,59.949,1504673103,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,836287.4,836287.4,21317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673116,2439410.00
09/06/2017 00:45,2,0.000,ALERT,213.29,301.17,59.970,1504673103,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,826112.3,826112.3,21367,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673118,2439411.00
09/06/2017 00:45,2,0.000,ALERT,213.74,301.77,59.949,1504673103,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,814959.1,814959.1,21306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673120,2439412.00
09/06/2017 00:45,2,0.000,ALERT,213.06,300.87,59.944,1504673103,"201051344000955","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,835461.4,835461.4,21327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673121,2439413.00
09/06/2017 00:45,2,0.000,ALERT,212.83,299.37,59.944,1504673103,"274151322000094","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,895670.7,895670.7,21638,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673123,2439414.00
09/06/2017 00:45,2,0.000,ALERT,213.29,301.77,59.949,1504673103,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,846110.6,846110.6,21328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673125,2439415.00
09/06/2017 00:45,2,0.000,ALERT,213.06,301.47,59.949,1504673103,"201051344000890","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,829610.2,829610.2,21328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673127,2439416.00
09/06/2017 00:45,2,0.000,ALERT,213.29,300.87,59.959,1504673103,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,831773.2,831773.2,21313,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673129,2439417.00
09/06/2017 00:45,2,0.000,ALERT,213.51,300.27,59.965,1504673103,"201051344000417","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,734893.7,734893.7,21353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673130,2439418.00
09/06/2017 00:45,2,0.000,ALERT,212.83,300.87,59.949,1504673103,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1070365.1,1070365.1,21209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673132,2439419.00
09/06/2017 00:45,2,0.000,ALERT,213.29,299.67,59.954,1504673103,"274151322000076","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1143208.1,1143208.1,21200,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673134,2439420.00
09/06/2017 00:45,2,0.000,ALERT,213.29,301.77,59.954,1504673103,"201051344000868","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,825967.7,825967.7,21341,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673136,2439421.00
