ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 00:45,2,0.000,ALERT,212.61,300.87,59.938,1504673103,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1132179.6,1132179.6,21233,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673138,2439422.00
09/06/2017 00:45,2,0.000,ALERT,213.06,301.17,59.954,1504673103,"201051344000988","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,707170.7,707170.7,21304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673140,2439423.00
09/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.959,1504673103,"201051344001025","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,833063.7,833063.7,21311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673141,2439424.00
09/06/2017 00:45,2,0.000,ALERT,213.06,301.17,59.928,1504673103,"201051344000458","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,836974.3,836974.3,21307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673143,2439425.00
09/06/2017 00:45,2,0.000,ALERT,213.96,301.17,59.954,1504673103,"201051344000853","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,838489.2,838489.2,21337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673145,2439426.00
09/06/2017 00:45,2,0.000,ALERT,213.51,300.87,59.949,1504673103,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,831562.2,831562.2,21359,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673147,2439427.00
09/06/2017 00:45,2,0.000,ALERT,213.29,300.27,59.954,1504673103,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,828233.8,828233.8,21352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673148,2439428.00
09/06/2017 00:45,2,0.000,ALERT,213.51,301.17,59.959,1504673103,"201051344001145","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,836297.9,836297.9,21336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673150,2439429.00
09/06/2017 00:45,2,0.000,ALERT,213.29,299.97,59.954,1504673103,"201051344000651","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,825357.3,825357.3,21326,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673152,2439430.00
09/06/2017 00:45,2,0.000,ALERT,212.38,300.27,59.933,1504673103,"274151322000088","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1027410.0,1027410.0,21205,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673154,2439431.00
09/06/2017 00:45,2,0.000,ALERT,213.29,299.37,59.933,1504673103,"274151322000068","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,896724.1,896724.1,21648,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673156,2439432.00
09/06/2017 00:45,2,0.000,ALERT,212.83,300.87,60.002,1504673103,"201051344001135","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,820928.9,820928.9,21284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673157,2439433.00
09/06/2017 00:45,2,0.000,ALERT,213.06,301.77,59.954,1504673103,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,840535.5,840535.5,21321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673159,2439434.00
09/06/2017 00:45,2,0.000,ALERT,213.51,300.87,59.965,1504673103,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,831108.1,831108.1,21352,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673161,2439435.00
09/06/2017 00:45,2,0.000,ALERT,212.61,300.27,59.959,1504673103,"274151322000054","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1042843.9,1042843.9,21173,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673163,2439436.00
09/06/2017 00:45,2,0.000,ALERT,213.51,301.17,59.954,1504673103,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,824672.8,824672.8,21353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673164,2439437.00
09/06/2017 00:45,2,0.000,ALERT,213.29,300.87,59.965,1504673103,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,828219.5,828219.5,21358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673167,2439438.00
09/06/2017 00:45,2,0.000,ALERT,213.29,301.17,59.954,1504673103,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,846796.6,846796.6,21357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673168,2439439.00
09/06/2017 00:45,2,0.000,ALERT,213.51,300.57,59.965,1504673103,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,832787.8,832787.8,21321,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504673170,2439440.00
09/06/2017 00:45,2,0.000,ALERT,213.29,301.77,59.933,1504673103,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,848291.9,848291.9,21290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673172,2439441.00
09/06/2017 00:45,2,0.000,ALERT,213.29,301.17,59.965,1504673103,"201051344000983","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,839297.3,839297.3,21325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673174,2439442.00
09/06/2017 00:45,2,0.000,ALERT,213.29,300.87,59.970,1504673103,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,822818.3,822818.3,21329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673176,2439443.00
09/06/2017 00:45,2,0.000,ALERT,213.74,301.77,59.959,1504673103,"201051344000576","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,837404.5,837404.5,21344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673177,2439444.00
09/06/2017 00:45,2,0.000,ALERT,212.83,299.07,59.954,1504673103,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1018698.1,1018698.1,21452,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504673179,2439445.00
09/06/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1504674004,"201051344000645","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,836312.4,836312.4,21317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674006,2439446.00
09/06/2017 01:00,2,0.000,ALERT,212.38,299.67,60.028,1504674004,"274151322000085","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1037163.6,1037163.6,21196,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674007,2439447.00
09/06/2017 01:00,2,0.000,ALERT,213.29,300.27,60.002,1504674004,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,823564.1,823564.1,21371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674009,2439448.00
09/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.996,1504674004,"201051344000469","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,827680.0,827680.0,21329,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674011,2439449.00
09/06/2017 01:00,2,0.000,ALERT,211.93,299.67,60.007,1504674004,"201051344000646","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,821715.1,821715.1,21322,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674013,2439450.00
09/06/2017 01:00,2,0.000,ALERT,211.93,299.97,59.996,1504674004,"274151322000052","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1081313.5,1081313.5,21195,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674014,2439451.00
09/06/2017 01:00,2,0.000,ALERT,212.38,299.67,59.991,1504674004,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,836287.4,836287.4,21319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674016,2439452.00
09/06/2017 01:00,2,0.000,ALERT,212.16,299.97,59.991,1504674004,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,826112.3,826112.3,21369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674018,2439453.00
09/06/2017 01:00,2,0.000,ALERT,212.61,300.27,60.002,1504674004,"201051344000582","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,814959.1,814959.1,21308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674020,2439454.00
09/06/2017 01:00,2,0.000,ALERT,211.70,299.67,59.991,1504674004,"201051344000955","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,835461.4,835461.4,21329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674022,2439455.00
09/06/2017 01:00,2,0.000,ALERT,211.93,299.07,60.023,1504674004,"274151322000094","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,895670.7,895670.7,21640,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674024,2439456.00
09/06/2017 01:00,2,0.000,ALERT,212.61,300.87,60.023,1504674004,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,846110.6,846110.6,21330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674025,2439457.00
09/06/2017 01:00,2,0.000,ALERT,212.16,299.97,60.018,1504674004,"201051344000890","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,829610.2,829610.2,21330,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674027,2439458.00
09/06/2017 01:00,2,0.000,ALERT,212.38,299.67,59.986,1504674004,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,831773.2,831773.2,21315,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674029,2439459.00
09/06/2017 01:00,2,0.000,ALERT,212.38,299.07,59.981,1504674004,"201051344000417","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,734893.7,734893.7,21355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674031,2439460.00
09/06/2017 01:00,2,0.000,ALERT,212.16,299.67,59.986,1504674004,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1070365.1,1070365.1,21211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674033,2439461.00
09/06/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1504674004,"274151322000076","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1143208.1,1143208.1,21202,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674035,2439462.00
09/06/2017 01:00,2,0.000,ALERT,212.38,300.87,59.991,1504674004,"201051344000868","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,825967.7,825967.7,21343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674036,2439463.00
09/06/2017 01:00,2,0.000,ALERT,211.93,300.27,59.970,1504674004,"274151322000095","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1132179.6,1132179.6,21235,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674038,2439464.00
09/06/2017 01:00,2,0.000,ALERT,212.38,300.27,59.986,1504674004,"201051344000988","219011344069620",0.00,12.30,0,296.96,303.28,0.0,0.0,0.000,707170.7,707170.7,21306,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674040,2439465.00
09/06/2017 01:00,2,0.000,ALERT,212.16,298.77,59.975,1504674004,"201051344001025","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,833063.7,833063.7,21313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674042,2439466.00
09/06/2017 01:00,2,0.000,ALERT,212.38,300.27,59.954,1504674004,"201051344000458","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,836974.3,836974.3,21309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674044,2439467.00
09/06/2017 01:00,2,0.000,ALERT,213.06,300.57,60.002,1504674004,"201051344000853","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,838489.2,838489.2,21339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674045,2439468.00
09/06/2017 01:00,2,0.000,ALERT,212.61,299.67,59.991,1504674004,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,831562.2,831562.2,21361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674047,2439469.00
09/06/2017 01:00,2,0.000,ALERT,212.38,298.77,59.975,1504674004,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,828233.8,828233.8,21354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674049,2439470.00
09/06/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1504674004,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,836297.9,836297.9,21338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674051,2439471.00
09/06/2017 01:00,2,0.000,ALERT,212.38,298.77,59.986,1504674004,"201051344000651","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,825357.3,825357.3,21328,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674053,2439472.00
09/06/2017 01:00,2,0.000,ALERT,211.70,299.07,59.975,1504674004,"274151322000088","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1027410.0,1027410.0,21207,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674055,2439473.00
09/06/2017 01:00,2,0.000,ALERT,212.61,298.77,59.975,1504674004,"274151322000068","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,896724.1,896724.1,21650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674057,2439474.00
09/06/2017 01:00,2,0.000,ALERT,211.93,299.37,59.975,1504674004,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,820928.9,820928.9,21286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674059,2439475.00
09/06/2017 01:00,2,0.000,ALERT,212.38,301.47,59.975,1504674004,"201051344000594","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,840535.5,840535.5,21323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674061,2439476.00
09/06/2017 01:00,2,0.000,ALERT,212.38,299.07,59.970,1504674004,"201051344001203","219011344069620",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,831108.1,831108.1,21354,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674063,2439477.00
09/06/2017 01:00,2,0.000,ALERT,212.16,299.37,59.991,1504674004,"274151322000054","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1042843.9,1042843.9,21175,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674064,2439478.00
09/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1504674004,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,824672.8,824672.8,21355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674066,2439479.00
09/06/2017 01:00,2,0.000,ALERT,212.16,299.37,59.970,1504674004,"201051344001093","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,828219.5,828219.5,21360,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674068,2439480.00
09/06/2017 01:00,2,0.000,ALERT,212.61,300.57,59.975,1504674004,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,846796.6,846796.6,21359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674070,2439481.00
09/06/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1504674004,"201051344000648","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,832787.8,832787.8,21323,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674072,2439482.00
09/06/2017 01:00,2,0.000,ALERT,212.61,300.87,60.012,1504674004,"201051344000569","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,848291.9,848291.9,21292,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674073,2439483.00
09/06/2017 01:00,2,0.000,ALERT,212.61,300.87,59.981,1504674004,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,839297.3,839297.3,21327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674075,2439484.00
09/06/2017 01:00,2,0.000,ALERT,212.61,299.97,59.975,1504674004,"201051344001158","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,822818.3,822818.3,21331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674077,2439485.00
09/06/2017 01:00,2,0.000,ALERT,213.06,300.87,59.991,1504674004,"201051344000576","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,837404.5,837404.5,21346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674079,2439486.00
09/06/2017 01:00,2,0.000,ALERT,212.16,298.77,59.970,1504674004,"274151322000087","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1018698.1,1018698.1,21454,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674080,2439487.00
09/06/2017 01:15,2,0.000,ALERT,212.61,299.67,59.954,1504674903,"201051344000645","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,836312.4,836312.4,21319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674905,2439488.00
09/06/2017 01:15,2,0.000,ALERT,211.93,299.07,59.944,1504674903,"274151322000085","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1037163.6,1037163.6,21198,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674906,2439489.00
09/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.959,1504674903,"201051344000633","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,823564.1,823564.1,21373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674908,2439490.00
09/06/2017 01:15,2,0.000,ALERT,212.38,299.67,59.970,1504674903,"201051344000469","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,827680.0,827680.0,21331,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674910,2439491.00
09/06/2017 01:15,2,0.000,ALERT,211.70,299.07,59.965,1504674903,"201051344000646","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,821715.1,821715.1,21324,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674912,2439492.00
09/06/2017 01:15,2,0.000,ALERT,211.70,299.67,59.996,1504674903,"274151322000052","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1081313.5,1081313.5,21197,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674914,2439493.00
09/06/2017 01:15,2,0.000,ALERT,212.16,299.07,60.007,1504674903,"201051344000585","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,836287.4,836287.4,21321,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674916,2439494.00
09/06/2017 01:15,2,0.000,ALERT,211.93,299.37,59.933,1504674903,"201051344001230","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,826112.3,826112.3,21371,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674918,2439495.00
09/06/2017 01:15,2,0.000,ALERT,212.38,299.97,59.933,1504674903,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,814959.1,814959.1,21310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674920,2439496.00
09/06/2017 01:15,2,0.000,ALERT,211.48,299.37,59.970,1504674903,"201051344000955","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,835461.4,835461.4,21331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674921,2439497.00
09/06/2017 01:15,2,0.000,ALERT,211.93,298.77,59.965,1504674903,"274151322000094","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,895670.7,895670.7,21642,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674923,2439498.00
09/06/2017 01:15,2,0.000,ALERT,212.38,300.57,59.970,1504674903,"201051344000579","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,846110.6,846110.6,21332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674925,2439499.00
09/06/2017 01:15,2,0.000,ALERT,211.93,299.37,59.970,1504674903,"201051344000890","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,829610.2,829610.2,21332,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674927,2439500.00
09/06/2017 01:15,2,0.000,ALERT,211.93,299.07,59.944,1504674903,"201051344000438","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,831773.2,831773.2,21317,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674929,2439501.00
09/06/2017 01:15,2,0.000,ALERT,212.16,298.77,59.954,1504674903,"201051344000417","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,734893.7,734893.7,21357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674931,2439502.00
09/06/2017 01:15,2,0.000,ALERT,211.93,299.37,59.975,1504674903,"274151322000083","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1070365.1,1070365.1,21213,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674932,2439503.00
09/06/2017 01:15,2,0.000,ALERT,212.61,299.07,59.938,1504674903,"274151322000076","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21204,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674934,2439504.00
09/06/2017 01:15,2,0.000,ALERT,212.38,300.87,59.944,1504674903,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,825967.7,825967.7,21345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674936,2439505.00
09/06/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1504674903,"274151322000095","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1132179.6,1132179.6,21237,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674938,2439506.00
09/06/2017 01:15,2,0.000,ALERT,212.16,300.27,59.970,1504674903,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,707170.7,707170.7,21308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674940,2439507.00
09/06/2017 01:15,2,0.000,ALERT,211.93,298.47,60.007,1504674903,"201051344001025","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,833063.7,833063.7,21315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674941,2439508.00
09/06/2017 01:15,2,0.000,ALERT,212.16,300.27,59.970,1504674903,"201051344000458","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,836974.3,836974.3,21311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674943,2439509.00
09/06/2017 01:15,2,0.000,ALERT,212.83,299.97,60.018,1504674903,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,838489.2,838489.2,21341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674945,2439510.00
09/06/2017 01:15,2,0.000,ALERT,212.16,299.07,59.975,1504674903,"201051344000685","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,831562.2,831562.2,21363,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674947,2439511.00
09/06/2017 01:15,2,0.000,ALERT,211.93,298.47,59.981,1504674903,"201051344000917","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,828233.8,828233.8,21356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674949,2439512.00
09/06/2017 01:15,2,0.000,ALERT,212.16,299.37,59.981,1504674903,"201051344001145","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,836297.9,836297.9,21340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674950,2439513.00
09/06/2017 01:15,2,0.000,ALERT,212.16,298.47,59.975,1504674903,"201051344000651","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,825357.3,825357.3,21330,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674952,2439514.00
09/06/2017 01:15,2,0.000,ALERT,211.48,299.07,59.996,1504674903,"274151322000088","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1027410.0,1027410.0,21209,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674954,2439515.00
09/06/2017 01:15,2,0.000,ALERT,212.61,298.17,59.970,1504674903,"274151322000068","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,896724.1,896724.1,21652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674956,2439516.00
09/06/2017 01:15,2,0.000,ALERT,211.48,299.07,59.965,1504674903,"201051344001135","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,820928.9,820928.9,21288,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674958,2439517.00
09/06/2017 01:15,2,0.000,ALERT,211.93,300.87,59.970,1504674903,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,840535.5,840535.5,21325,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504674959,2439518.00
09/06/2017 01:15,2,0.000,ALERT,212.16,299.07,59.970,1504674903,"201051344001203","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,831108.1,831108.1,21356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674961,2439519.00
09/06/2017 01:15,2,0.000,ALERT,211.93,299.37,59.959,1504674903,"274151322000054","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1042843.9,1042843.9,21177,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674963,2439520.00
09/06/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1504674903,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,824672.8,824672.8,21357,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674965,2439521.00
09/06/2017 01:15,2,0.000,ALERT,212.16,299.07,59.986,1504674903,"201051344001093","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,828219.5,828219.5,21362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674967,2439522.00
09/06/2017 01:15,2,0.000,ALERT,212.38,300.27,59.965,1504674903,"201051344000900","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,846796.6,846796.6,21361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674969,2439523.00
09/06/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1504674903,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,832787.8,832787.8,21325,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674970,2439524.00
09/06/2017 01:15,2,0.000,ALERT,212.38,300.57,59.959,1504674903,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,848291.9,848291.9,21294,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674972,2439525.00
09/06/2017 01:15,2,0.000,ALERT,212.38,300.27,59.965,1504674903,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,839297.3,839297.3,21329,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674974,2439526.00
09/06/2017 01:15,2,0.000,ALERT,212.38,300.27,59.944,1504674903,"201051344001158","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,822818.3,822818.3,21333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674976,2439527.00
09/06/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1504674903,"201051344000576","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,837404.5,837404.5,21348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674978,2439528.00
09/06/2017 01:15,2,0.000,ALERT,211.93,298.47,59.965,1504674903,"274151322000087","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1018698.1,1018698.1,21456,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504674980,2439529.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.981,1504675804,"201051344000645","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,836312.4,836312.4,21321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675806,2439530.00
09/06/2017 01:30,2,0.000,ALERT,212.16,298.77,59.981,1504675804,"274151322000085","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1037163.6,1037163.6,21200,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675807,2439531.00
09/06/2017 01:30,2,0.000,ALERT,213.06,299.67,59.954,1504675804,"201051344000633","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,823564.1,823564.1,21375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675809,2439532.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.965,1504675804,"201051344000469","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,827680.0,827680.0,21333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675811,2439533.00
09/06/2017 01:30,2,0.000,ALERT,211.93,299.37,59.965,1504675804,"201051344000646","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,821715.1,821715.1,21326,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675813,2439534.00
09/06/2017 01:30,2,0.000,ALERT,211.70,299.07,59.959,1504675804,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1081313.5,1081313.5,21199,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675815,2439535.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.965,1504675804,"201051344000585","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,836287.4,836287.4,21323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675817,2439536.00
09/06/2017 01:30,2,0.000,ALERT,212.16,299.37,59.970,1504675804,"201051344001230","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,826112.3,826112.3,21373,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675818,2439537.00
09/06/2017 01:30,2,0.000,ALERT,212.61,300.27,59.970,1504675804,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,814959.1,814959.1,21312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675820,2439538.00
09/06/2017 01:30,2,0.000,ALERT,211.93,299.37,59.965,1504675804,"201051344000955","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,835461.4,835461.4,21333,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675822,2439539.00
09/06/2017 01:30,2,0.000,ALERT,212.16,298.17,59.954,1504675804,"274151322000094","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,895670.7,895670.7,21644,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675824,2439540.00
09/06/2017 01:30,2,0.000,ALERT,212.38,300.87,59.981,1504675804,"201051344000579","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,846110.6,846110.6,21334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675825,2439541.00
09/06/2017 01:30,2,0.000,ALERT,212.16,299.67,59.965,1504675804,"201051344000890","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,829610.2,829610.2,21334,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675827,2439542.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.928,1504675804,"201051344000438","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,831773.2,831773.2,21319,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675829,2439543.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.991,1504675804,"201051344000417","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,734893.7,734893.7,21359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675831,2439544.00
09/06/2017 01:30,2,0.000,ALERT,212.16,299.67,59.959,1504675804,"274151322000083","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1070365.1,1070365.1,21215,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675833,2439545.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1504675804,"274151322000076","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1143208.1,1143208.1,21206,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675834,2439546.00
09/06/2017 01:30,2,0.000,ALERT,212.61,300.87,59.970,1504675804,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,825967.7,825967.7,21347,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675836,2439547.00
09/06/2017 01:30,2,0.000,ALERT,211.93,299.67,59.944,1504675804,"274151322000095","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1132179.6,1132179.6,21239,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675838,2439548.00
09/06/2017 01:30,2,0.000,ALERT,212.38,300.27,59.928,1504675804,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,707170.7,707170.7,21310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675840,2439549.00
09/06/2017 01:30,2,0.000,ALERT,212.16,298.77,59.986,1504675804,"201051344001025","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,833063.7,833063.7,21317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675842,2439550.00
09/06/2017 01:30,2,0.000,ALERT,212.38,300.57,59.938,1504675804,"201051344000458","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,836974.3,836974.3,21313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675844,2439551.00
09/06/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1504675804,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,838489.2,838489.2,21343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675846,2439552.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1504675804,"201051344000685","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,831562.2,831562.2,21365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675848,2439553.00
09/06/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1504675804,"201051344000917","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,828233.8,828233.8,21358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675849,2439554.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.949,1504675804,"201051344001145","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,836297.9,836297.9,21342,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675851,2439555.00
09/06/2017 01:30,2,0.000,ALERT,212.38,298.77,59.981,1504675804,"201051344000651","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,825357.3,825357.3,21332,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675853,2439556.00
09/06/2017 01:30,2,0.000,ALERT,211.70,298.77,60.002,1504675804,"274151322000088","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1027410.0,1027410.0,21211,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675855,2439557.00
09/06/2017 01:30,2,0.000,ALERT,212.38,298.17,59.944,1504675804,"274151322000068","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,896724.1,896724.1,21654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675857,2439558.00
09/06/2017 01:30,2,0.000,ALERT,211.93,299.07,59.975,1504675804,"201051344001135","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,820928.9,820928.9,21290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675858,2439559.00
09/06/2017 01:30,2,0.000,ALERT,212.16,300.87,59.975,1504675804,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,840535.5,840535.5,21327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675860,2439560.00
09/06/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1504675804,"201051344001203","219011344069620",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,831108.1,831108.1,21358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675862,2439561.00
09/06/2017 01:30,2,0.000,ALERT,211.93,299.67,59.965,1504675804,"274151322000054","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1042843.9,1042843.9,21179,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675864,2439562.00
09/06/2017 01:30,2,0.000,ALERT,212.61,299.97,59.981,1504675804,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,824672.8,824672.8,21359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675865,2439563.00
09/06/2017 01:30,2,0.000,ALERT,212.16,299.37,59.981,1504675804,"201051344001093","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,828219.5,828219.5,21364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675867,2439564.00
09/06/2017 01:30,2,0.000,ALERT,212.38,299.97,59.949,1504675804,"201051344000900","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,846796.6,846796.6,21363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504675869,2439565.00
