ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 01:30,2,0.000,ALERT,212.61,299.37,59.991,1504675804,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,832787.8,832787.8,21327,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675871,2439566.00
09/06/2017 01:30,2,0.000,ALERT,212.61,300.87,59.986,1504675804,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,848291.9,848291.9,21296,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675873,2439567.00
09/06/2017 01:30,2,0.000,ALERT,212.38,300.57,59.975,1504675804,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,839297.3,839297.3,21331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675874,2439568.00
09/06/2017 01:30,2,0.000,ALERT,212.38,299.97,59.981,1504675804,"201051344001158","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,822818.3,822818.3,21335,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675876,2439569.00
09/06/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1504675804,"201051344000576","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,837404.5,837404.5,21350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675878,2439570.00
09/06/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1504675804,"274151322000087","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1018698.1,1018698.1,21458,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504675880,2439571.00
09/06/2017 01:45,2,0.000,ALERT,213.29,300.27,59.991,1504676703,"201051344000645","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,836312.4,836312.4,21323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676705,2439572.00
09/06/2017 01:45,2,0.000,ALERT,212.38,299.07,59.981,1504676703,"274151322000085","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1037163.6,1037163.6,21202,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676707,2439573.00
09/06/2017 01:45,2,0.000,ALERT,213.29,300.27,59.975,1504676703,"201051344000633","219011344069620",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,823564.1,823564.1,21377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676709,2439574.00
09/06/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1504676703,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,827680.0,827680.0,21335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676710,2439575.00
09/06/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1504676703,"201051344000646","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,821715.1,821715.1,21328,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676712,2439576.00
09/06/2017 01:45,2,0.000,ALERT,212.16,299.07,59.986,1504676703,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1081313.5,1081313.5,21201,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676714,2439577.00
09/06/2017 01:45,2,0.000,ALERT,212.61,299.67,59.975,1504676703,"201051344000585","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,836287.4,836287.4,21325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676716,2439578.00
09/06/2017 01:45,2,0.000,ALERT,212.38,299.67,59.981,1504676703,"201051344001230","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,826112.3,826112.3,21375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676717,2439579.00
09/06/2017 01:45,2,0.000,ALERT,212.83,300.57,60.002,1504676703,"201051344000582","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,814959.1,814959.1,21314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676719,2439580.00
09/06/2017 01:45,2,0.000,ALERT,212.16,299.37,59.975,1504676703,"201051344000955","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,835461.4,835461.4,21335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676721,2439581.00
09/06/2017 01:45,2,0.000,ALERT,212.61,298.77,60.012,1504676703,"274151322000094","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,895670.7,895670.7,21646,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676723,2439582.00
09/06/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1504676703,"201051344000579","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,846110.6,846110.6,21336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676725,2439583.00
09/06/2017 01:45,2,0.000,ALERT,212.16,299.97,60.012,1504676703,"201051344000890","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,829610.2,829610.2,21336,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676726,2439584.00
09/06/2017 01:45,2,0.000,ALERT,212.61,299.37,59.986,1504676703,"201051344000438","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,831773.2,831773.2,21321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676728,2439585.00
09/06/2017 01:45,2,0.000,ALERT,212.61,299.07,59.975,1504676703,"201051344000417","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,734893.7,734893.7,21361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676730,2439586.00
09/06/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1504676703,"274151322000083","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1070365.1,1070365.1,21217,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676732,2439587.00
09/06/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1504676703,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21208,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676734,2439588.00
09/06/2017 01:45,2,0.000,ALERT,212.61,301.17,59.981,1504676703,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,825967.7,825967.7,21349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676735,2439589.00
09/06/2017 01:45,2,0.000,ALERT,212.38,299.97,59.954,1504676703,"274151322000095","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,1132179.6,1132179.6,21241,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676737,2439590.00
09/06/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1504676703,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,707170.7,707170.7,21312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676739,2439591.00
09/06/2017 01:45,2,0.000,ALERT,212.38,298.77,59.991,1504676703,"201051344001025","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,833063.7,833063.7,21319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676741,2439592.00
09/06/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1504676703,"201051344000458","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,836974.3,836974.3,21315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676743,2439593.00
09/06/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1504676703,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,838489.2,838489.2,21345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676744,2439594.00
09/06/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1504676703,"201051344000685","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,831562.2,831562.2,21367,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676746,2439595.00
09/06/2017 01:45,2,0.000,ALERT,212.61,298.77,59.970,1504676703,"201051344000917","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,828233.8,828233.8,21360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676748,2439596.00
09/06/2017 01:45,2,0.000,ALERT,212.61,299.67,59.975,1504676703,"201051344001145","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,836297.9,836297.9,21344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676750,2439597.00
09/06/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1504676703,"201051344000651","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,825357.3,825357.3,21334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676751,2439598.00
09/06/2017 01:45,2,0.000,ALERT,211.93,298.77,59.981,1504676703,"274151322000088","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,1027410.0,1027410.0,21213,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676753,2439599.00
09/06/2017 01:45,2,0.000,ALERT,212.83,298.47,59.970,1504676703,"274151322000068","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,896724.1,896724.1,21656,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676755,2439600.00
09/06/2017 01:45,2,0.000,ALERT,212.16,299.07,59.970,1504676703,"201051344001135","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,820928.9,820928.9,21292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676757,2439601.00
09/06/2017 01:45,2,0.000,ALERT,212.38,301.17,59.965,1504676703,"201051344000594","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,840535.5,840535.5,21329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676759,2439602.00
09/06/2017 01:45,2,0.000,ALERT,212.61,299.07,59.965,1504676703,"201051344001203","219011344069620",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,831108.1,831108.1,21360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676760,2439603.00
09/06/2017 01:45,2,0.000,ALERT,212.38,299.37,59.996,1504676703,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1042843.9,1042843.9,21181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676762,2439604.00
09/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1504676703,"201051344000867","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,824672.8,824672.8,21361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676764,2439605.00
09/06/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1504676703,"201051344001093","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,828219.5,828219.5,21366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676766,2439606.00
09/06/2017 01:45,2,0.000,ALERT,212.61,300.57,59.975,1504676703,"201051344000900","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,846796.6,846796.6,21365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676768,2439607.00
09/06/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1504676703,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,832787.8,832787.8,21329,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676769,2439608.00
09/06/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1504676703,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,848291.9,848291.9,21298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676771,2439609.00
09/06/2017 01:45,2,0.000,ALERT,212.83,300.57,59.986,1504676703,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,839297.3,839297.3,21333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676773,2439610.00
09/06/2017 01:45,2,0.000,ALERT,212.83,300.27,59.970,1504676703,"201051344001158","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,822818.3,822818.3,21337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676775,2439611.00
09/06/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1504676703,"201051344000576","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,837404.5,837404.5,21352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504676777,2439612.00
09/06/2017 01:45,2,0.000,ALERT,212.38,299.07,59.975,1504676703,"274151322000087","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1018698.1,1018698.1,21460,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504676778,2439613.00
09/06/2017 02:00,2,0.000,ALERT,213.51,301.17,59.986,1504677604,"201051344000645","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,836312.4,836312.4,21325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677606,2439614.00
09/06/2017 02:00,2,0.000,ALERT,212.61,299.67,59.981,1504677604,"274151322000085","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1037163.6,1037163.6,21204,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677607,2439615.00
09/06/2017 02:00,2,0.000,ALERT,213.51,300.87,59.938,1504677604,"201051344000633","219011344069620",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,823564.1,823564.1,21379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677609,2439616.00
09/06/2017 02:00,2,0.000,ALERT,213.06,300.87,59.938,1504677604,"201051344000469","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,827680.0,827680.0,21337,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677611,2439617.00
09/06/2017 02:00,2,0.000,ALERT,212.38,299.97,59.975,1504677604,"201051344000646","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,821715.1,821715.1,21330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504677613,2439618.00
09/06/2017 02:00,2,0.000,ALERT,212.16,300.27,59.938,1504677604,"274151322000052","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1081313.5,1081313.5,21203,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677615,2439619.00
09/06/2017 02:00,2,0.000,ALERT,212.83,299.97,59.975,1504677604,"201051344000585","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,836287.4,836287.4,21327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677616,2439620.00
09/06/2017 02:00,2,0.000,ALERT,212.61,300.27,59.965,1504677604,"201051344001230","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,826112.3,826112.3,21377,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677618,2439621.00
09/06/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1504677604,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,814959.1,814959.1,21316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504677620,2439622.00
09/06/2017 02:00,2,0.000,ALERT,212.16,299.97,59.965,1504677604,"201051344000955","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,835461.4,835461.4,21337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677622,2439623.00
09/06/2017 02:00,2,0.000,ALERT,212.38,299.07,59.949,1504677604,"274151322000094","219011344069620",0.00,12.00,0,297.26,300.27,0.0,0.0,0.000,895670.7,895670.7,21648,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677623,2439624.00
09/06/2017 02:00,2,0.000,ALERT,212.83,301.77,59.965,1504677604,"201051344000579","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,846110.6,846110.6,21338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677625,2439625.00
09/06/2017 02:00,2,0.000,ALERT,212.38,300.27,59.970,1504677604,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,829610.2,829610.2,21338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677627,2439626.00
09/06/2017 02:00,2,0.000,ALERT,212.83,299.67,60.002,1504677604,"201051344000438","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,831773.2,831773.2,21323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677629,2439627.00
09/06/2017 02:00,2,0.000,ALERT,212.83,299.37,59.965,1504677604,"201051344000417","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,734893.7,734893.7,21363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677631,2439628.00
09/06/2017 02:00,2,0.000,ALERT,212.61,299.67,60.002,1504677604,"274151322000083","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1070365.1,1070365.1,21219,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677632,2439629.00
09/06/2017 02:00,2,0.000,ALERT,213.06,299.37,59.965,1504677604,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677634,2439630.00
09/06/2017 02:00,2,0.000,ALERT,212.83,301.77,59.965,1504677604,"201051344000868","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,825967.7,825967.7,21351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677636,2439631.00
09/06/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1504677604,"274151322000095","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1132179.6,1132179.6,21243,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677638,2439632.00
09/06/2017 02:00,2,0.000,ALERT,212.83,301.17,59.959,1504677604,"201051344000988","219011344069620",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,707170.7,707170.7,21314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677640,2439633.00
09/06/2017 02:00,2,0.000,ALERT,212.61,299.37,59.959,1504677604,"201051344001025","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,833063.7,833063.7,21321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504677642,2439634.00
09/06/2017 02:00,2,0.000,ALERT,213.06,301.47,59.965,1504677604,"201051344000458","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,836974.3,836974.3,21317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677644,2439635.00
09/06/2017 02:00,2,0.000,ALERT,213.51,301.17,59.959,1504677604,"201051344000853","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,838489.2,838489.2,21347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677645,2439636.00
09/06/2017 02:00,2,0.000,ALERT,213.06,299.97,59.959,1504677604,"201051344000685","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,831562.2,831562.2,21369,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677647,2439637.00
09/06/2017 02:00,2,0.000,ALERT,212.83,299.37,60.007,1504677604,"201051344000917","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,828233.8,828233.8,21362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504677649,2439638.00
09/06/2017 02:00,2,0.000,ALERT,213.06,300.27,59.959,1504677604,"201051344001145","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,836297.9,836297.9,21346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504677651,2439639.00
09/06/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1504677604,"201051344000651","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,825357.3,825357.3,21336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677653,2439640.00
09/06/2017 02:00,2,0.000,ALERT,212.16,299.97,59.959,1504677604,"274151322000088","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1027410.0,1027410.0,21215,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677654,2439641.00
09/06/2017 02:00,2,0.000,ALERT,213.29,299.37,59.949,1504677604,"274151322000068","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,896724.1,896724.1,21658,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677656,2439642.00
09/06/2017 02:00,2,0.000,ALERT,212.16,299.37,59.959,1504677604,"201051344001135","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,820928.9,820928.9,21294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677658,2439643.00
09/06/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1504677604,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,840535.5,840535.5,21331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677660,2439644.00
09/06/2017 02:00,2,0.000,ALERT,212.83,299.67,59.965,1504677604,"201051344001203","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,831108.1,831108.1,21362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677661,2439645.00
09/06/2017 02:00,2,0.000,ALERT,212.38,299.37,59.954,1504677604,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1042843.9,1042843.9,21183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677663,2439646.00
09/06/2017 02:00,2,0.000,ALERT,213.29,300.87,59.975,1504677604,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,824672.8,824672.8,21363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677665,2439647.00
09/06/2017 02:00,2,0.000,ALERT,212.61,299.67,59.986,1504677604,"201051344001093","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,828219.5,828219.5,21368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677667,2439648.00
09/06/2017 02:00,2,0.000,ALERT,212.83,301.17,59.965,1504677604,"201051344000900","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,846796.6,846796.6,21367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677669,2439649.00
09/06/2017 02:00,2,0.000,ALERT,213.06,300.87,59.996,1504677604,"201051344000648","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,832787.8,832787.8,21331,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677670,2439650.00
09/06/2017 02:00,2,0.000,ALERT,212.83,301.77,59.959,1504677604,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,848291.9,848291.9,21300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677672,2439651.00
09/06/2017 02:00,2,0.000,ALERT,212.83,301.17,59.991,1504677604,"201051344000983","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,839297.3,839297.3,21335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677674,2439652.00
09/06/2017 02:00,2,0.000,ALERT,212.83,300.87,59.959,1504677604,"201051344001158","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,822818.3,822818.3,21339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504677676,2439653.00
09/06/2017 02:00,2,0.000,ALERT,213.29,301.47,59.965,1504677604,"201051344000576","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,837404.5,837404.5,21354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677678,2439654.00
09/06/2017 02:00,2,0.000,ALERT,212.38,299.07,59.954,1504677604,"274151322000087","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1018698.1,1018698.1,21462,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504677680,2439655.00
09/06/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1504678503,"201051344000645","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,836312.4,836312.4,21327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678505,2439656.00
09/06/2017 02:15,2,0.000,ALERT,212.38,299.07,59.965,1504678503,"274151322000085","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1037163.6,1037163.6,21206,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678507,2439657.00
09/06/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1504678503,"201051344000633","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,823564.1,823564.1,21381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678509,2439658.00
09/06/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1504678503,"201051344000469","219011344069620",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,827680.0,827680.0,21339,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678511,2439659.00
09/06/2017 02:15,2,0.000,ALERT,212.38,299.97,59.986,1504678503,"201051344000646","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,821715.1,821715.1,21332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678513,2439660.00
09/06/2017 02:15,2,0.000,ALERT,212.16,299.67,59.970,1504678503,"274151322000052","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1081313.5,1081313.5,21205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678514,2439661.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1504678503,"201051344000585","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,836287.4,836287.4,21329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678516,2439662.00
09/06/2017 02:15,2,0.000,ALERT,212.61,299.97,59.959,1504678503,"201051344001230","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,826112.3,826112.3,21379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678518,2439663.00
09/06/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1504678503,"201051344000582","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,814959.1,814959.1,21318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678520,2439664.00
09/06/2017 02:15,2,0.000,ALERT,212.38,299.97,59.975,1504678503,"201051344000955","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,835461.4,835461.4,21339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678522,2439665.00
09/06/2017 02:15,2,0.000,ALERT,212.38,298.77,59.996,1504678503,"274151322000094","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,895670.7,895670.7,21650,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678523,2439666.00
09/06/2017 02:15,2,0.000,ALERT,212.83,300.87,60.007,1504678503,"201051344000579","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,846110.6,846110.6,21340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678525,2439667.00
09/06/2017 02:15,2,0.000,ALERT,212.61,300.27,59.933,1504678503,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,829610.2,829610.2,21340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678527,2439668.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1504678503,"201051344000438","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,831773.2,831773.2,21325,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678529,2439669.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.975,1504678503,"201051344000417","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,734893.7,734893.7,21365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678530,2439670.00
09/06/2017 02:15,2,0.000,ALERT,212.38,299.97,59.959,1504678503,"274151322000083","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1070365.1,1070365.1,21221,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678532,2439671.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.944,1504678503,"274151322000076","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21212,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678534,2439672.00
09/06/2017 02:15,2,0.000,ALERT,212.61,301.17,59.970,1504678503,"201051344000868","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,825967.7,825967.7,21353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678536,2439673.00
09/06/2017 02:15,2,0.000,ALERT,212.16,300.27,59.970,1504678503,"274151322000095","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1132179.6,1132179.6,21245,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678538,2439674.00
09/06/2017 02:15,2,0.000,ALERT,212.61,300.27,59.981,1504678503,"201051344000988","219011344069620",0.00,12.00,0,295.46,302.68,0.0,0.0,0.000,707170.7,707170.7,21316,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678540,2439675.00
09/06/2017 02:15,2,0.000,ALERT,212.61,299.07,59.970,1504678503,"201051344001025","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,833063.7,833063.7,21323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678542,2439676.00
09/06/2017 02:15,2,0.000,ALERT,212.61,300.57,59.965,1504678503,"201051344000458","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,836974.3,836974.3,21319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678543,2439677.00
09/06/2017 02:15,2,0.000,ALERT,213.29,300.27,59.965,1504678503,"201051344000853","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,838489.2,838489.2,21349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678545,2439678.00
09/06/2017 02:15,2,0.000,ALERT,213.06,299.67,59.959,1504678503,"201051344000685","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,831562.2,831562.2,21371,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678547,2439679.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.07,59.975,1504678503,"201051344000917","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,828233.8,828233.8,21364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678549,2439680.00
09/06/2017 02:15,2,0.000,ALERT,213.06,299.97,59.970,1504678503,"201051344001145","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,836297.9,836297.9,21348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678551,2439681.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.07,59.975,1504678503,"201051344000651","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,825357.3,825357.3,21338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678552,2439682.00
09/06/2017 02:15,2,0.000,ALERT,211.93,299.37,59.959,1504678503,"274151322000088","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1027410.0,1027410.0,21217,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678554,2439683.00
09/06/2017 02:15,2,0.000,ALERT,212.83,298.47,59.965,1504678503,"274151322000068","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,896724.1,896724.1,21660,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678556,2439684.00
09/06/2017 02:15,2,0.000,ALERT,212.38,299.67,59.970,1504678503,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,820928.9,820928.9,21296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678558,2439685.00
09/06/2017 02:15,2,0.000,ALERT,212.61,301.17,59.965,1504678503,"201051344000594","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,840535.5,840535.5,21333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678560,2439686.00
09/06/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1504678503,"201051344001203","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,831108.1,831108.1,21364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678561,2439687.00
09/06/2017 02:15,2,0.000,ALERT,212.16,299.07,59.959,1504678503,"274151322000054","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1042843.9,1042843.9,21185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678563,2439688.00
09/06/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1504678503,"201051344000867","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,824672.8,824672.8,21365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678565,2439689.00
09/06/2017 02:15,2,0.000,ALERT,212.61,299.67,59.949,1504678503,"201051344001093","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,828219.5,828219.5,21370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678567,2439690.00
09/06/2017 02:15,2,0.000,ALERT,212.61,300.57,59.975,1504678503,"201051344000900","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,846796.6,846796.6,21369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678569,2439691.00
09/06/2017 02:15,2,0.000,ALERT,213.06,300.27,59.965,1504678503,"201051344000648","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,832787.8,832787.8,21333,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678570,2439692.00
09/06/2017 02:15,2,0.000,ALERT,212.83,301.17,59.970,1504678503,"201051344000569","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,848291.9,848291.9,21302,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678572,2439693.00
09/06/2017 02:15,2,0.000,ALERT,213.06,301.17,59.970,1504678503,"201051344000983","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,839297.3,839297.3,21337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678574,2439694.00
09/06/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1504678503,"201051344001158","219011344069620",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,822818.3,822818.3,21341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504678576,2439695.00
09/06/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1504678503,"201051344000576","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,837404.5,837404.5,21356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678578,2439696.00
09/06/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1504678503,"274151322000087","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1018698.1,1018698.1,21464,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504678579,2439697.00
09/06/2017 02:30,2,0.000,ALERT,213.74,301.17,59.991,1504679403,"201051344000645","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,836312.4,836312.4,21329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679405,2439698.00
09/06/2017 02:30,2,0.000,ALERT,212.83,299.97,59.986,1504679403,"274151322000085","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,1037163.6,1037163.6,21208,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679407,2439699.00
09/06/2017 02:30,2,0.000,ALERT,213.74,300.57,59.938,1504679403,"201051344000633","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,823564.1,823564.1,21383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679409,2439700.00
09/06/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1504679403,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,827680.0,827680.0,21341,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679411,2439701.00
09/06/2017 02:30,2,0.000,ALERT,212.61,299.97,60.007,1504679403,"201051344000646","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,821715.1,821715.1,21334,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679413,2439702.00
09/06/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1504679403,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1081313.5,1081313.5,21207,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679414,2439703.00
09/06/2017 02:30,2,0.000,ALERT,213.06,300.57,59.970,1504679403,"201051344000585","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,836287.4,836287.4,21331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679416,2439704.00
09/06/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1504679403,"201051344001230","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,826112.3,826112.3,21381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679418,2439705.00
09/06/2017 02:30,2,0.000,ALERT,213.51,301.17,60.018,1504679403,"201051344000582","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,814959.1,814959.1,21320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679420,2439706.00
09/06/2017 02:30,2,0.000,ALERT,212.61,300.27,59.949,1504679403,"201051344000955","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,835461.4,835461.4,21341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679422,2439707.00
09/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.975,1504679403,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.27,0.0,0.0,0.000,895670.7,895670.7,21652,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679424,2439708.00
09/06/2017 02:30,2,0.000,ALERT,213.29,301.77,59.975,1504679403,"201051344000579","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,846110.6,846110.6,21342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679425,2439709.00
