ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 02:30,2,0.000,ALERT,212.83,300.87,60.002,1504679403,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,829610.2,829610.2,21342,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679427,2439710.00
09/06/2017 02:30,2,0.000,ALERT,213.06,300.27,59.986,1504679403,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,831773.2,831773.2,21327,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679429,2439711.00
09/06/2017 02:30,2,0.000,ALERT,213.29,299.67,59.986,1504679403,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,734893.7,734893.7,21367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679431,2439712.00
09/06/2017 02:30,2,0.000,ALERT,212.61,299.67,59.975,1504679403,"274151322000083","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1070365.1,1070365.1,21223,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679433,2439713.00
09/06/2017 02:30,2,0.000,ALERT,213.29,299.67,59.986,1504679403,"274151322000076","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21214,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679434,2439714.00
09/06/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1504679403,"201051344000868","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,825967.7,825967.7,21355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679436,2439715.00
09/06/2017 02:30,2,0.000,ALERT,212.38,300.27,59.986,1504679403,"274151322000095","219011344069620",0.00,12.30,0,298.77,301.77,0.0,0.0,0.000,1132179.6,1132179.6,21247,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679438,2439716.00
09/06/2017 02:30,2,0.000,ALERT,213.06,301.17,59.986,1504679403,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,707170.7,707170.7,21318,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679440,2439717.00
09/06/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1504679403,"201051344001025","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,833063.7,833063.7,21325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679442,2439718.00
09/06/2017 02:30,2,0.000,ALERT,213.29,301.47,59.981,1504679403,"201051344000458","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,836974.3,836974.3,21321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679443,2439719.00
09/06/2017 02:30,2,0.000,ALERT,213.74,300.87,59.991,1504679403,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,838489.2,838489.2,21351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679445,2439720.00
09/06/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1504679403,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,831562.2,831562.2,21373,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679447,2439721.00
09/06/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1504679403,"201051344000917","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,828233.8,828233.8,21366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679449,2439722.00
09/06/2017 02:30,2,0.000,ALERT,213.29,300.57,59.975,1504679403,"201051344001145","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,836297.9,836297.9,21350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679451,2439723.00
09/06/2017 02:30,2,0.000,ALERT,213.06,299.67,59.991,1504679403,"201051344000651","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,825357.3,825357.3,21340,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679452,2439724.00
09/06/2017 02:30,2,0.000,ALERT,212.16,299.07,59.944,1504679403,"274151322000088","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1027410.0,1027410.0,21219,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679454,2439725.00
09/06/2017 02:30,2,0.000,ALERT,213.06,298.77,59.975,1504679403,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,896724.1,896724.1,21662,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679456,2439726.00
09/06/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1504679403,"201051344001135","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,820928.9,820928.9,21298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679458,2439727.00
09/06/2017 02:30,2,0.000,ALERT,212.83,301.77,59.986,1504679403,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,840535.5,840535.5,21335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679460,2439728.00
09/06/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1504679403,"201051344001203","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,831108.1,831108.1,21366,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679462,2439729.00
09/06/2017 02:30,2,0.000,ALERT,212.38,300.27,59.981,1504679403,"274151322000054","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1042843.9,1042843.9,21187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679463,2439730.00
09/06/2017 02:30,2,0.000,ALERT,213.29,300.57,59.986,1504679403,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,824672.8,824672.8,21367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679465,2439731.00
09/06/2017 02:30,2,0.000,ALERT,213.06,300.27,60.018,1504679403,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,828219.5,828219.5,21372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679467,2439732.00
09/06/2017 02:30,2,0.000,ALERT,213.06,300.87,59.981,1504679403,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,846796.6,846796.6,21371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679469,2439733.00
09/06/2017 02:30,2,0.000,ALERT,213.29,300.27,60.007,1504679403,"201051344000648","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,832787.8,832787.8,21335,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679471,2439734.00
09/06/2017 02:30,2,0.000,ALERT,213.06,301.47,59.986,1504679403,"201051344000569","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,848291.9,848291.9,21304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679473,2439735.00
09/06/2017 02:30,2,0.000,ALERT,213.29,301.47,59.944,1504679403,"201051344000983","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,839297.3,839297.3,21339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679475,2439736.00
09/06/2017 02:30,2,0.000,ALERT,213.29,300.57,60.018,1504679403,"201051344001158","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,822818.3,822818.3,21343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504679476,2439737.00
09/06/2017 02:30,2,0.000,ALERT,213.51,301.77,59.986,1504679403,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,837404.5,837404.5,21358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679478,2439738.00
09/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.970,1504679403,"274151322000087","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1018698.1,1018698.1,21466,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504679480,2439739.00
09/06/2017 02:45,2,0.000,ALERT,213.74,301.17,59.959,1504680303,"201051344000645","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,836312.4,836312.4,21331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680305,2439740.00
09/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.959,1504680303,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1037163.6,1037163.6,21210,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680307,2439741.00
09/06/2017 02:45,2,0.000,ALERT,213.96,300.87,59.965,1504680303,"201051344000633","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,823564.1,823564.1,21385,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680308,2439742.00
09/06/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1504680303,"201051344000469","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,827680.0,827680.0,21343,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680310,2439743.00
09/06/2017 02:45,2,0.000,ALERT,212.83,300.27,59.965,1504680303,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,821715.1,821715.1,21336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680312,2439744.00
09/06/2017 02:45,2,0.000,ALERT,212.38,300.27,59.996,1504680303,"274151322000052","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1081313.5,1081313.5,21209,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680314,2439745.00
09/06/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1504680303,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,836287.4,836287.4,21333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680316,2439746.00
09/06/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1504680303,"201051344001230","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,826112.3,826112.3,21383,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680317,2439747.00
09/06/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1504680303,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,814959.1,814959.1,21322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680319,2439748.00
09/06/2017 02:45,2,0.000,ALERT,212.61,300.27,59.996,1504680303,"201051344000955","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,835461.4,835461.4,21343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680321,2439749.00
09/06/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1504680303,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,895670.7,895670.7,21654,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680323,2439750.00
09/06/2017 02:45,2,0.000,ALERT,213.29,302.07,59.965,1504680303,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,846110.6,846110.6,21344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680325,2439751.00
09/06/2017 02:45,2,0.000,ALERT,212.83,300.87,59.959,1504680303,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,829610.2,829610.2,21344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680327,2439752.00
09/06/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1504680303,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,831773.2,831773.2,21329,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680329,2439753.00
09/06/2017 02:45,2,0.000,ALERT,213.29,299.97,59.970,1504680303,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,734893.7,734893.7,21369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680330,2439754.00
09/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.970,1504680303,"274151322000083","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1070365.1,1070365.1,21225,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680332,2439755.00
09/06/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1504680303,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1143208.1,1143208.1,21216,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680334,2439756.00
09/06/2017 02:45,2,0.000,ALERT,213.29,302.07,60.023,1504680303,"201051344000868","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,825967.7,825967.7,21357,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680336,2439757.00
09/06/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1504680303,"274151322000095","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1132179.6,1132179.6,21249,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680338,2439758.00
09/06/2017 02:45,2,0.000,ALERT,213.06,301.17,59.981,1504680303,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,707170.7,707170.7,21320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680339,2439759.00
09/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1504680303,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,833063.7,833063.7,21327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680341,2439760.00
09/06/2017 02:45,2,0.000,ALERT,213.29,301.47,59.965,1504680303,"201051344000458","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,836974.3,836974.3,21323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680343,2439761.00
09/06/2017 02:45,2,0.000,ALERT,213.96,301.17,59.938,1504680303,"201051344000853","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,838489.2,838489.2,21353,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680345,2439762.00
09/06/2017 02:45,2,0.000,ALERT,213.29,300.57,59.970,1504680303,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,831562.2,831562.2,21375,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680347,2439763.00
09/06/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1504680303,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,828233.8,828233.8,21368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680348,2439764.00
09/06/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1504680303,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,836297.9,836297.9,21352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680350,2439765.00
09/06/2017 02:45,2,0.000,ALERT,213.06,299.67,59.938,1504680303,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,825357.3,825357.3,21342,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680352,2439766.00
09/06/2017 02:45,2,0.000,ALERT,212.38,299.07,59.959,1504680303,"274151322000088","219011344069620",0.00,13.30,0,298.17,300.87,0.0,0.0,0.000,1027410.0,1027410.0,21221,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680354,2439767.00
09/06/2017 02:45,2,0.000,ALERT,213.29,298.77,59.949,1504680303,"274151322000068","219011344069620",0.00,13.30,0,297.87,300.27,0.0,0.0,0.000,896724.1,896724.1,21664,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680355,2439768.00
09/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.965,1504680303,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,820928.9,820928.9,21300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680357,2439769.00
09/06/2017 02:45,2,0.000,ALERT,213.06,302.07,59.970,1504680303,"201051344000594","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,840535.5,840535.5,21337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680359,2439770.00
09/06/2017 02:45,2,0.000,ALERT,213.06,300.27,59.970,1504680303,"201051344001203","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,831108.1,831108.1,21368,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680361,2439771.00
09/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1504680303,"274151322000054","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,1042843.9,1042843.9,21189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680363,2439772.00
09/06/2017 02:45,2,0.000,ALERT,213.74,301.47,60.007,1504680303,"201051344000867","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,824672.8,824672.8,21369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680365,2439773.00
09/06/2017 02:45,2,0.000,ALERT,213.06,300.27,59.975,1504680303,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,828219.5,828219.5,21374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680366,2439774.00
09/06/2017 02:45,2,0.000,ALERT,213.29,301.47,59.965,1504680303,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,846796.6,846796.6,21373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680368,2439775.00
09/06/2017 02:45,2,0.000,ALERT,213.51,300.87,60.012,1504680303,"201051344000648","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,832787.8,832787.8,21337,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680370,2439776.00
09/06/2017 02:45,2,0.000,ALERT,213.29,302.07,59.970,1504680303,"201051344000569","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,848291.9,848291.9,21306,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680372,2439777.00
09/06/2017 02:45,2,0.000,ALERT,213.29,301.47,60.012,1504680303,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,839297.3,839297.3,21341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680373,2439778.00
09/06/2017 02:45,2,0.000,ALERT,213.29,301.17,59.975,1504680303,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,822818.3,822818.3,21345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680375,2439779.00
09/06/2017 02:45,2,0.000,ALERT,213.74,301.77,59.970,1504680303,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,837404.5,837404.5,21360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504680377,2439780.00
09/06/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1504680303,"274151322000087","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1018698.1,1018698.1,21468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504680379,2439781.00
09/06/2017 03:00,2,0.000,ALERT,213.96,301.47,59.986,1504681203,"201051344000645","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,836312.4,836312.4,21333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681205,2439782.00
09/06/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1504681203,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1037163.6,1037163.6,21212,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681207,2439783.00
09/06/2017 03:00,2,0.000,ALERT,214.19,301.47,59.986,1504681203,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,823564.1,823564.1,21387,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681209,2439784.00
09/06/2017 03:00,2,0.000,ALERT,213.29,301.17,59.981,1504681203,"201051344000469","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,827680.0,827680.0,21345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681211,2439785.00
09/06/2017 03:00,2,0.000,ALERT,212.83,300.27,59.975,1504681203,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,821715.1,821715.1,21338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681212,2439786.00
09/06/2017 03:00,2,0.000,ALERT,212.61,300.57,59.975,1504681203,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1081313.5,1081313.5,21211,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681214,2439787.00
09/06/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1504681203,"201051344000585","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,836287.4,836287.4,21335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681216,2439788.00
09/06/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1504681203,"201051344001230","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,826112.3,826112.3,21385,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681218,2439789.00
09/06/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1504681203,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,814959.1,814959.1,21324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681220,2439790.00
09/06/2017 03:00,2,0.000,ALERT,212.83,300.27,59.975,1504681203,"201051344000955","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,835461.4,835461.4,21345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681221,2439791.00
09/06/2017 03:00,2,0.000,ALERT,213.06,299.37,59.975,1504681203,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,895670.7,895670.7,21656,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504681223,2439792.00
09/06/2017 03:00,2,0.000,ALERT,213.51,302.07,59.933,1504681203,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,846110.6,846110.6,21346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681225,2439793.00
09/06/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1504681203,"201051344000890","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,829610.2,829610.2,21346,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681227,2439794.00
09/06/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1504681203,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,831773.2,831773.2,21331,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504681229,2439795.00
09/06/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1504681203,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,734893.7,734893.7,21371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681230,2439796.00
09/06/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1504681203,"274151322000083","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1070365.1,1070365.1,21227,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681232,2439797.00
09/06/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1504681203,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1143208.1,1143208.1,21218,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681234,2439798.00
09/06/2017 03:00,2,0.000,ALERT,213.51,302.37,59.965,1504681203,"201051344000868","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,825967.7,825967.7,21359,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681236,2439799.00
09/06/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1504681203,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1132179.6,1132179.6,21251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681238,2439800.00
09/06/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1504681203,"201051344000988","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,707170.7,707170.7,21322,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681239,2439801.00
09/06/2017 03:00,2,0.000,ALERT,213.06,299.37,59.944,1504681203,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,833063.7,833063.7,21329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681241,2439802.00
09/06/2017 03:00,2,0.000,ALERT,213.51,301.77,59.965,1504681203,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,836974.3,836974.3,21325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681243,2439803.00
09/06/2017 03:00,2,0.000,ALERT,214.19,301.47,59.975,1504681203,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,838489.2,838489.2,21355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681245,2439804.00
09/06/2017 03:00,2,0.000,ALERT,213.51,300.57,59.975,1504681203,"201051344000685","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,831562.2,831562.2,21377,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681247,2439805.00
09/06/2017 03:00,2,0.000,ALERT,213.29,299.97,59.933,1504681203,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,828233.8,828233.8,21370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681249,2439806.00
09/06/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1504681203,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,836297.9,836297.9,21354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681251,2439807.00
09/06/2017 03:00,2,0.000,ALERT,213.29,299.37,59.970,1504681203,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,825357.3,825357.3,21344,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681252,2439808.00
09/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1504681203,"274151322000088","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1027410.0,1027410.0,21223,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681254,2439809.00
09/06/2017 03:00,2,0.000,ALERT,213.29,299.07,59.959,1504681203,"274151322000068","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,896724.1,896724.1,21666,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681256,2439810.00
09/06/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1504681203,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,820928.9,820928.9,21302,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681258,2439811.00
09/06/2017 03:00,2,0.000,ALERT,213.29,302.07,59.970,1504681203,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,840535.5,840535.5,21339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504681260,2439812.00
09/06/2017 03:00,2,0.000,ALERT,213.06,299.67,60.007,1504681203,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,831108.1,831108.1,21370,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681261,2439813.00
09/06/2017 03:00,2,0.000,ALERT,212.61,299.37,59.954,1504681203,"274151322000054","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1042843.9,1042843.9,21191,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681263,2439814.00
09/06/2017 03:00,2,0.000,ALERT,213.74,301.17,59.996,1504681203,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,824672.8,824672.8,21371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681265,2439815.00
09/06/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1504681203,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,828219.5,828219.5,21376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504681267,2439816.00
09/06/2017 03:00,2,0.000,ALERT,213.29,301.47,59.965,1504681203,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,846796.6,846796.6,21375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681268,2439817.00
09/06/2017 03:00,2,0.000,ALERT,213.51,300.87,59.996,1504681203,"201051344000648","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,832787.8,832787.8,21339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681270,2439818.00
09/06/2017 03:00,2,0.000,ALERT,213.51,301.77,59.959,1504681203,"201051344000569","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,848291.9,848291.9,21308,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681272,2439819.00
09/06/2017 03:00,2,0.000,ALERT,213.51,301.47,59.938,1504681203,"201051344000983","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,839297.3,839297.3,21343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681274,2439820.00
09/06/2017 03:00,2,0.000,ALERT,213.51,301.47,59.970,1504681203,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,822818.3,822818.3,21347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681276,2439821.00
09/06/2017 03:00,2,0.000,ALERT,213.96,301.77,59.965,1504681203,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,837404.5,837404.5,21362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681277,2439822.00
09/06/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1504681203,"274151322000087","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1018698.1,1018698.1,21470,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504681279,2439823.00
09/06/2017 03:15,2,0.000,ALERT,213.74,300.87,59.975,1504682103,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,836312.4,836312.4,21335,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682105,2439824.00
09/06/2017 03:15,2,0.000,ALERT,212.83,299.67,59.959,1504682103,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1037163.6,1037163.6,21214,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682107,2439825.00
09/06/2017 03:15,2,0.000,ALERT,213.74,300.87,59.965,1504682103,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,823564.1,823564.1,21389,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682109,2439826.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.87,59.970,1504682103,"201051344000469","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,827680.0,827680.0,21347,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682111,2439827.00
09/06/2017 03:15,2,0.000,ALERT,212.83,300.57,60.002,1504682103,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,821715.1,821715.1,21340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682113,2439828.00
09/06/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1504682103,"274151322000052","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1081313.5,1081313.5,21213,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682114,2439829.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.970,1504682103,"201051344000585","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,836287.4,836287.4,21337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682116,2439830.00
09/06/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1504682103,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,826112.3,826112.3,21387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682118,2439831.00
09/06/2017 03:15,2,0.000,ALERT,213.51,301.47,59.965,1504682103,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,814959.1,814959.1,21326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682120,2439832.00
09/06/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1504682103,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,835461.4,835461.4,21347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682122,2439833.00
09/06/2017 03:15,2,0.000,ALERT,212.83,298.77,59.981,1504682103,"274151322000094","219011344069620",0.00,12.30,0,297.57,300.57,0.0,0.0,0.000,895670.7,895670.7,21658,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682123,2439834.00
09/06/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1504682103,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,846110.6,846110.6,21348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682125,2439835.00
09/06/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1504682103,"201051344000890","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,829610.2,829610.2,21348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682127,2439836.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.981,1504682103,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,831773.2,831773.2,21333,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682129,2439837.00
09/06/2017 03:15,2,0.000,ALERT,213.51,300.27,59.986,1504682103,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,734893.7,734893.7,21373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682130,2439838.00
09/06/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1504682103,"274151322000083","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1070365.1,1070365.1,21229,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682132,2439839.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.27,59.975,1504682103,"274151322000076","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1143208.1,1143208.1,21220,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682134,2439840.00
09/06/2017 03:15,2,0.000,ALERT,213.29,301.47,59.981,1504682103,"201051344000868","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,825967.7,825967.7,21361,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682136,2439841.00
09/06/2017 03:15,2,0.000,ALERT,212.83,300.57,59.986,1504682103,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1132179.6,1132179.6,21253,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682138,2439842.00
09/06/2017 03:15,2,0.000,ALERT,213.06,301.17,59.981,1504682103,"201051344000988","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,707170.7,707170.7,21324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682139,2439843.00
09/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1504682103,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,833063.7,833063.7,21331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682141,2439844.00
09/06/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1504682103,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,836974.3,836974.3,21327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682143,2439845.00
09/06/2017 03:15,2,0.000,ALERT,213.96,301.17,59.975,1504682103,"201051344000853","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,838489.2,838489.2,21357,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682145,2439846.00
09/06/2017 03:15,2,0.000,ALERT,213.51,300.87,59.981,1504682103,"201051344000685","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,831562.2,831562.2,21379,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682147,2439847.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1504682103,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,828233.8,828233.8,21372,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682149,2439848.00
09/06/2017 03:15,2,0.000,ALERT,213.51,300.87,59.986,1504682103,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,836297.9,836297.9,21356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682150,2439849.00
09/06/2017 03:15,2,0.000,ALERT,213.29,299.97,59.954,1504682103,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,825357.3,825357.3,21346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682152,2439850.00
09/06/2017 03:15,2,0.000,ALERT,212.38,299.67,59.975,1504682103,"274151322000088","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,1027410.0,1027410.0,21225,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682154,2439851.00
09/06/2017 03:15,2,0.000,ALERT,213.29,299.07,59.975,1504682103,"274151322000068","219011344069620",0.00,13.30,0,297.26,300.27,0.0,0.0,0.000,896724.1,896724.1,21668,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682156,2439852.00
09/06/2017 03:15,2,0.000,ALERT,212.83,300.87,59.981,1504682103,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,820928.9,820928.9,21304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682158,2439853.00
