ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 03:15,2,0.000,ALERT,212.83,301.47,59.981,1504682103,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,840535.5,840535.5,21341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682159,2439854.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.981,1504682103,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,831108.1,831108.1,21372,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682161,2439855.00
09/06/2017 03:15,2,0.000,ALERT,212.61,299.37,60.002,1504682103,"274151322000054","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1042843.9,1042843.9,21193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682163,2439856.00
09/06/2017 03:15,2,0.000,ALERT,213.51,300.87,60.012,1504682103,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,824672.8,824672.8,21373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682165,2439857.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.991,1504682103,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,828219.5,828219.5,21378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682167,2439858.00
09/06/2017 03:15,2,0.000,ALERT,213.29,301.17,60.007,1504682103,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,846796.6,846796.6,21377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682169,2439859.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1504682103,"201051344000648","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,832787.8,832787.8,21341,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682171,2439860.00
09/06/2017 03:15,2,0.000,ALERT,213.29,301.77,59.986,1504682103,"201051344000569","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,848291.9,848291.9,21310,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682172,2439861.00
09/06/2017 03:15,2,0.000,ALERT,213.29,301.47,59.986,1504682103,"201051344000983","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,839297.3,839297.3,21345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682174,2439862.00
09/06/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1504682103,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,822818.3,822818.3,21349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504682176,2439863.00
09/06/2017 03:15,2,0.000,ALERT,213.74,301.47,59.996,1504682103,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,837404.5,837404.5,21364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682178,2439864.00
09/06/2017 03:15,2,0.000,ALERT,212.83,299.07,59.991,1504682103,"274151322000087","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1018698.1,1018698.1,21472,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504682180,2439865.00
09/06/2017 03:30,2,0.000,ALERT,213.74,300.87,59.970,1504683003,"201051344000645","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,836312.4,836312.4,21337,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683005,2439866.00
09/06/2017 03:30,2,0.000,ALERT,213.06,300.27,59.954,1504683003,"274151322000085","219011344069620",0.00,13.00,0,298.47,301.47,0.0,0.0,0.000,1037163.6,1037163.6,21216,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683007,2439867.00
09/06/2017 03:30,2,0.000,ALERT,213.96,300.57,59.959,1504683003,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,823564.1,823564.1,21391,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683009,2439868.00
09/06/2017 03:30,2,0.000,ALERT,213.51,300.87,59.959,1504683003,"201051344000469","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,827680.0,827680.0,21349,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683011,2439869.00
09/06/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1504683003,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,821715.1,821715.1,21342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683012,2439870.00
09/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.949,1504683003,"274151322000052","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1081313.5,1081313.5,21215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683014,2439871.00
09/06/2017 03:30,2,0.000,ALERT,213.29,300.57,59.917,1504683003,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,836287.4,836287.4,21339,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683016,2439872.00
09/06/2017 03:30,2,0.000,ALERT,213.06,300.57,59.938,1504683003,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,826112.3,826112.3,21389,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683018,2439873.00
09/06/2017 03:30,2,0.000,ALERT,213.51,301.17,59.922,1504683003,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,814959.1,814959.1,21328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683020,2439874.00
09/06/2017 03:30,2,0.000,ALERT,212.61,300.27,59.928,1504683003,"201051344000955","219011344069620",0.00,12.30,0,298.77,301.77,0.0,0.0,0.000,835461.4,835461.4,21349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683022,2439875.00
09/06/2017 03:30,2,0.000,ALERT,213.06,299.37,59.944,1504683003,"274151322000094","219011344069620",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,895670.7,895670.7,21660,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683024,2439876.00
09/06/2017 03:30,2,0.000,ALERT,213.29,301.77,59.954,1504683003,"201051344000579","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,846110.6,846110.6,21350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683026,2439877.00
09/06/2017 03:30,2,0.000,ALERT,213.06,300.87,59.949,1504683003,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,829610.2,829610.2,21350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683028,2439878.00
09/06/2017 03:30,2,0.000,ALERT,213.29,300.57,59.949,1504683003,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,831773.2,831773.2,21335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683030,2439879.00
09/06/2017 03:30,2,0.000,ALERT,213.29,299.97,59.949,1504683003,"201051344000417","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,734893.7,734893.7,21375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683031,2439880.00
09/06/2017 03:30,2,0.000,ALERT,213.06,300.87,59.949,1504683003,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1070365.1,1070365.1,21231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683033,2439881.00
09/06/2017 03:30,2,0.000,ALERT,213.74,299.67,59.949,1504683003,"274151322000076","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1143208.1,1143208.1,21222,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683035,2439882.00
09/06/2017 03:30,2,0.000,ALERT,213.29,301.77,59.959,1504683003,"201051344000868","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,825967.7,825967.7,21363,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683037,2439883.00
09/06/2017 03:30,2,0.000,ALERT,212.83,301.17,59.954,1504683003,"274151322000095","219011344069620",0.00,12.30,0,299.37,302.37,0.0,0.0,0.000,1132179.6,1132179.6,21255,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683039,2439884.00
09/06/2017 03:30,2,0.000,ALERT,213.29,301.17,59.959,1504683003,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,707170.7,707170.7,21326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683041,2439885.00
09/06/2017 03:30,2,0.000,ALERT,213.06,299.97,59.991,1504683003,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,833063.7,833063.7,21333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683042,2439886.00
09/06/2017 03:30,2,0.000,ALERT,213.29,301.17,59.922,1504683003,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,836974.3,836974.3,21329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683044,2439887.00
09/06/2017 03:30,2,0.000,ALERT,213.96,300.87,59.959,1504683003,"201051344000853","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,838489.2,838489.2,21359,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683046,2439888.00
09/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.954,1504683003,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,831562.2,831562.2,21381,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683048,2439889.00
09/06/2017 03:30,2,0.000,ALERT,213.29,299.97,59.959,1504683003,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,828233.8,828233.8,21374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683049,2439890.00
09/06/2017 03:30,2,0.000,ALERT,213.29,300.57,59.981,1504683003,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,836297.9,836297.9,21358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683051,2439891.00
09/06/2017 03:30,2,0.000,ALERT,213.29,299.67,59.981,1504683003,"201051344000651","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,825357.3,825357.3,21348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683053,2439892.00
09/06/2017 03:30,2,0.000,ALERT,212.61,299.67,59.954,1504683003,"274151322000088","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,1027410.0,1027410.0,21227,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683055,2439893.00
09/06/2017 03:30,2,0.000,ALERT,213.74,299.37,59.954,1504683003,"274151322000068","219011344069620",0.00,13.30,0,297.87,300.57,0.0,0.0,0.000,896724.1,896724.1,21670,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683057,2439894.00
09/06/2017 03:30,2,0.000,ALERT,212.83,300.57,59.954,1504683003,"201051344001135","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,820928.9,820928.9,21306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683059,2439895.00
09/06/2017 03:30,2,0.000,ALERT,213.06,301.77,59.959,1504683003,"201051344000594","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,840535.5,840535.5,21343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683060,2439896.00
09/06/2017 03:30,2,0.000,ALERT,213.29,300.27,59.965,1504683003,"201051344001203","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,831108.1,831108.1,21374,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683062,2439897.00
09/06/2017 03:30,2,0.000,ALERT,212.83,300.27,59.965,1504683003,"274151322000054","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,1042843.9,1042843.9,21195,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683064,2439898.00
09/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.959,1504683003,"201051344000867","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,824672.8,824672.8,21375,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683066,2439899.00
09/06/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1504683003,"201051344001093","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,828219.5,828219.5,21380,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683067,2439900.00
09/06/2017 03:30,2,0.000,ALERT,213.29,300.87,59.965,1504683003,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,846796.6,846796.6,21379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683069,2439901.00
09/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1504683003,"201051344000648","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,832787.8,832787.8,21343,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683071,2439902.00
09/06/2017 03:30,2,0.000,ALERT,213.29,301.47,59.965,1504683003,"201051344000569","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,848291.9,848291.9,21312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683073,2439903.00
09/06/2017 03:30,2,0.000,ALERT,213.29,301.17,59.928,1504683003,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,839297.3,839297.3,21347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683075,2439904.00
09/06/2017 03:30,2,0.000,ALERT,213.51,300.87,59.954,1504683003,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,822818.3,822818.3,21351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683076,2439905.00
09/06/2017 03:30,2,0.000,ALERT,213.74,301.47,59.949,1504683003,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,837404.5,837404.5,21366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683078,2439906.00
09/06/2017 03:30,2,0.000,ALERT,213.06,298.77,59.954,1504683003,"274151322000087","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1018698.1,1018698.1,21474,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683080,2439907.00
09/06/2017 03:45,2,0.000,ALERT,214.19,301.17,59.991,1504683903,"201051344000645","219011344069620",0.00,12.30,0,287.95,302.68,0.0,0.0,0.000,836312.4,836312.4,21339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683905,2439908.00
09/06/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1504683903,"274151322000085","219011344069620",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,1037163.6,1037163.6,21218,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683907,2439909.00
09/06/2017 03:45,2,0.000,ALERT,214.19,300.87,59.986,1504683903,"201051344000633","219011344069620",0.00,12.00,0,286.44,302.37,0.0,0.0,0.000,823564.1,823564.1,21393,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683909,2439910.00
09/06/2017 03:45,2,0.000,ALERT,213.51,301.17,59.991,1504683903,"201051344000469","219011344069620",0.00,11.70,0,287.05,302.37,0.0,0.0,0.000,827680.0,827680.0,21351,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683911,2439911.00
09/06/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1504683903,"201051344000646","219011344069620",0.00,12.30,0,286.44,301.77,0.0,0.0,0.000,821715.1,821715.1,21344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683912,2439912.00
09/06/2017 03:45,2,0.000,ALERT,212.61,299.37,59.975,1504683903,"274151322000052","219011344069620",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,1081313.5,1081313.5,21217,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683914,2439913.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.87,59.975,1504683903,"201051344000585","219011344069620",0.00,12.70,0,286.44,302.07,0.0,0.0,0.000,836287.4,836287.4,21341,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683916,2439914.00
09/06/2017 03:45,2,0.000,ALERT,213.06,301.17,59.986,1504683903,"201051344001230","219011344069620",0.00,12.30,0,287.05,302.37,0.0,0.0,0.000,826112.3,826112.3,21391,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683918,2439915.00
09/06/2017 03:45,2,0.000,ALERT,213.51,302.07,59.975,1504683903,"201051344000582","219011344069620",0.00,12.00,0,287.65,302.68,0.0,0.0,0.000,814959.1,814959.1,21330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683920,2439916.00
09/06/2017 03:45,2,0.000,ALERT,212.61,300.87,59.981,1504683903,"201051344000955","219011344069620",0.00,12.30,0,287.05,301.77,0.0,0.0,0.000,835461.4,835461.4,21351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683921,2439917.00
09/06/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1504683903,"274151322000094","219011344069620",0.00,12.70,0,286.14,301.47,0.0,0.0,0.000,895670.7,895670.7,21662,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683923,2439918.00
09/06/2017 03:45,2,0.000,ALERT,213.51,302.07,59.965,1504683903,"201051344000579","219011344069620",0.00,12.30,0,288.55,303.58,0.0,0.0,0.000,846110.6,846110.6,21352,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683925,2439919.00
09/06/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1504683903,"201051344000890","219011344069620",0.00,12.70,0,287.65,303.28,0.0,0.0,0.000,829610.2,829610.2,21352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683927,2439920.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1504683903,"201051344000438","219011344069620",0.00,12.00,0,287.35,302.37,0.0,0.0,0.000,831773.2,831773.2,21337,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683929,2439921.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1504683903,"201051344000417","219011344069620",0.00,12.30,0,286.44,301.47,0.0,0.0,0.000,734893.7,734893.7,21377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683931,2439922.00
09/06/2017 03:45,2,0.000,ALERT,213.06,299.97,59.938,1504683903,"274151322000083","219011344069620",0.00,13.00,0,286.74,302.07,0.0,0.0,0.000,1070365.1,1070365.1,21233,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683932,2439923.00
09/06/2017 03:45,2,0.000,ALERT,213.51,299.97,59.991,1504683903,"274151322000076","219011344069620",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,1143208.1,1143208.1,21224,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683934,2439924.00
09/06/2017 03:45,2,0.000,ALERT,213.51,302.07,59.970,1504683903,"201051344000868","219011344069620",0.00,12.00,0,288.55,303.58,0.0,0.0,0.000,825967.7,825967.7,21365,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683936,2439925.00
09/06/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1504683903,"274151322000095","219011344069620",0.00,12.30,0,287.65,302.98,0.0,0.0,0.000,1132179.6,1132179.6,21257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683938,2439926.00
09/06/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1504683903,"201051344000988","219011344069620",0.00,12.30,0,285.84,302.68,0.0,0.0,0.000,707170.7,707170.7,21328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683939,2439927.00
09/06/2017 03:45,2,0.000,ALERT,212.83,300.27,59.981,1504683903,"201051344001025","219011344069620",0.00,11.70,0,286.44,302.68,0.0,0.0,0.000,833063.7,833063.7,21335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683941,2439928.00
09/06/2017 03:45,2,0.000,ALERT,213.29,301.47,59.944,1504683903,"201051344000458","219011344069620",0.00,13.00,0,287.95,303.58,0.0,0.0,0.000,836974.3,836974.3,21331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683943,2439929.00
09/06/2017 03:45,2,0.000,ALERT,214.19,301.47,59.975,1504683903,"201051344000853","219011344069620",0.00,12.00,0,287.95,302.98,0.0,0.0,0.000,838489.2,838489.2,21361,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683945,2439930.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.57,59.986,1504683903,"201051344000685","219011344069620",0.00,12.30,0,286.74,302.07,0.0,0.0,0.000,831562.2,831562.2,21383,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683947,2439931.00
09/06/2017 03:45,2,0.000,ALERT,213.06,300.27,59.981,1504683903,"201051344000917","219011344069620",0.00,13.30,0,285.84,301.47,0.0,0.0,0.000,828233.8,828233.8,21376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683948,2439932.00
09/06/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1504683903,"201051344001145","219011344069620",0.00,12.30,0,287.35,302.98,0.0,0.0,0.000,836297.9,836297.9,21360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683950,2439933.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.27,59.991,1504683903,"201051344000651","219011344069620",0.00,11.70,0,286.74,301.77,0.0,0.0,0.000,825357.3,825357.3,21350,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683952,2439934.00
09/06/2017 03:45,2,0.000,ALERT,212.61,299.97,59.981,1504683903,"274151322000088","219011344069620",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,1027410.0,1027410.0,21229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683954,2439935.00
09/06/2017 03:45,2,0.000,ALERT,213.74,299.07,59.981,1504683903,"274151322000068","219011344069620",0.00,13.70,0,286.14,300.87,0.0,0.0,0.000,896724.1,896724.1,21672,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683956,2439936.00
09/06/2017 03:45,2,0.000,ALERT,212.83,300.87,60.018,1504683903,"201051344001135","219011344069620",0.00,12.30,0,287.05,302.68,0.0,0.0,0.000,820928.9,820928.9,21308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683957,2439937.00
09/06/2017 03:45,2,0.000,ALERT,213.29,302.37,60.012,1504683903,"201051344000594","219011344069620",0.00,12.30,0,287.95,303.28,0.0,0.0,0.000,840535.5,840535.5,21345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683959,2439938.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1504683903,"201051344001203","219011344069620",0.00,12.30,0,286.74,303.88,0.0,0.0,0.000,831108.1,831108.1,21376,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683961,2439939.00
09/06/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1504683903,"274151322000054","219011344069620",0.00,13.70,0,286.44,302.07,0.0,0.0,0.000,1042843.9,1042843.9,21197,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683963,2439940.00
09/06/2017 03:45,2,0.000,ALERT,213.74,301.47,60.018,1504683903,"201051344000867","219011344069620",0.00,12.70,0,287.65,303.28,0.0,0.0,0.000,824672.8,824672.8,21377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683965,2439941.00
09/06/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1504683903,"201051344001093","219011344069620",0.00,13.00,0,286.74,302.07,0.0,0.0,0.000,828219.5,828219.5,21382,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683966,2439942.00
09/06/2017 03:45,2,0.000,ALERT,213.51,301.77,59.991,1504683903,"201051344000900","219011344069620",0.00,12.00,0,287.65,302.68,0.0,0.0,0.000,846796.6,846796.6,21381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683968,2439943.00
09/06/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1504683903,"201051344000648","219011344069620",0.00,11.70,0,287.35,302.98,0.0,0.0,0.000,832787.8,832787.8,21345,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683970,2439944.00
09/06/2017 03:45,2,0.000,ALERT,213.51,302.07,59.996,1504683903,"201051344000569","219011344069620",0.00,12.00,0,288.55,303.58,0.0,0.0,0.000,848291.9,848291.9,21314,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504683972,2439945.00
09/06/2017 03:45,2,0.000,ALERT,213.51,301.77,59.991,1504683903,"201051344000983","219011344069620",0.00,12.30,0,288.25,303.28,0.0,0.0,0.000,839297.3,839297.3,21349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683974,2439946.00
09/06/2017 03:45,2,0.000,ALERT,213.51,301.17,60.034,1504683903,"201051344001158","219011344069620",0.00,11.70,0,287.35,302.37,0.0,0.0,0.000,822818.3,822818.3,21353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683975,2439947.00
09/06/2017 03:45,2,0.000,ALERT,213.96,302.07,59.944,1504683903,"201051344000576","219011344069620",0.00,12.00,0,288.25,302.98,0.0,0.0,0.000,837404.5,837404.5,21368,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683977,2439948.00
09/06/2017 03:45,2,0.000,ALERT,213.06,299.07,59.991,1504683903,"274151322000087","219011344069620",0.00,13.70,0,286.14,301.17,0.0,0.0,0.000,1018698.1,1018698.1,21476,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504683979,2439949.00
09/06/2017 04:00,2,0.000,ALERT,213.74,300.87,59.975,1504684804,"201051344000645","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,836312.4,836312.4,21341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684806,2439950.00
09/06/2017 04:00,2,0.000,ALERT,212.83,299.37,59.965,1504684804,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1037163.6,1037163.6,21220,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684807,2439951.00
09/06/2017 04:00,2,0.000,ALERT,213.96,300.57,59.975,1504684804,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,823564.1,823564.1,21395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684809,2439952.00
09/06/2017 04:00,2,0.000,ALERT,213.51,300.87,59.938,1504684804,"201051344000469","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,827680.0,827680.0,21353,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684811,2439953.00
09/06/2017 04:00,2,0.000,ALERT,212.83,299.97,59.975,1504684804,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,821715.1,821715.1,21346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684813,2439954.00
09/06/2017 04:00,2,0.000,ALERT,212.38,299.07,59.959,1504684804,"274151322000052","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1081313.5,1081313.5,21219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684815,2439955.00
09/06/2017 04:00,2,0.000,ALERT,213.29,300.57,59.970,1504684804,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,836287.4,836287.4,21343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684816,2439956.00
09/06/2017 04:00,2,0.000,ALERT,213.06,300.57,59.981,1504684804,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,826112.3,826112.3,21393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684818,2439957.00
09/06/2017 04:00,2,0.000,ALERT,213.51,301.17,59.975,1504684804,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,814959.1,814959.1,21332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684820,2439958.00
09/06/2017 04:00,2,0.000,ALERT,212.83,300.57,59.970,1504684804,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,835461.4,835461.4,21353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684822,2439959.00
09/06/2017 04:00,2,0.000,ALERT,212.83,298.77,59.991,1504684804,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,895670.7,895670.7,21664,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684824,2439960.00
09/06/2017 04:00,2,0.000,ALERT,213.29,301.47,59.970,1504684804,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,846110.6,846110.6,21354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684825,2439961.00
09/06/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1504684804,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,829610.2,829610.2,21354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684827,2439962.00
09/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.954,1504684804,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,831773.2,831773.2,21339,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684829,2439963.00
09/06/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1504684804,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,734893.7,734893.7,21379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684831,2439964.00
09/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.954,1504684804,"274151322000083","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1070365.1,1070365.1,21235,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684833,2439965.00
09/06/2017 04:00,2,0.000,ALERT,213.29,299.97,59.970,1504684804,"274151322000076","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1143208.1,1143208.1,21226,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684835,2439966.00
09/06/2017 04:00,2,0.000,ALERT,213.29,301.47,59.954,1504684804,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,825967.7,825967.7,21367,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684836,2439967.00
09/06/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1504684804,"274151322000095","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1132179.6,1132179.6,21259,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684838,2439968.00
09/06/2017 04:00,2,0.000,ALERT,213.06,300.87,59.981,1504684804,"201051344000988","219011344069620",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,707170.7,707170.7,21330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684840,2439969.00
09/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1504684804,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,833063.7,833063.7,21337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684842,2439970.00
09/06/2017 04:00,2,0.000,ALERT,213.29,301.17,59.975,1504684804,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,836974.3,836974.3,21333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684844,2439971.00
09/06/2017 04:00,2,0.000,ALERT,213.96,300.87,59.981,1504684804,"201051344000853","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,838489.2,838489.2,21363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684846,2439972.00
09/06/2017 04:00,2,0.000,ALERT,213.51,300.27,59.975,1504684804,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,831562.2,831562.2,21385,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684848,2439973.00
09/06/2017 04:00,2,0.000,ALERT,213.29,299.67,59.975,1504684804,"201051344000917","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,828233.8,828233.8,21378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684849,2439974.00
09/06/2017 04:00,2,0.000,ALERT,213.51,300.57,59.981,1504684804,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,836297.9,836297.9,21362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684851,2439975.00
09/06/2017 04:00,2,0.000,ALERT,213.29,299.67,59.981,1504684804,"201051344000651","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,825357.3,825357.3,21352,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684853,2439976.00
09/06/2017 04:00,2,0.000,ALERT,212.38,299.07,59.981,1504684804,"274151322000088","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1027410.0,1027410.0,21231,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684855,2439977.00
09/06/2017 04:00,2,0.000,ALERT,213.29,298.47,59.970,1504684804,"274151322000068","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,896724.1,896724.1,21674,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684857,2439978.00
09/06/2017 04:00,2,0.000,ALERT,212.83,299.97,59.970,1504684804,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,820928.9,820928.9,21310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684858,2439979.00
09/06/2017 04:00,2,0.000,ALERT,213.06,301.77,59.975,1504684804,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,840535.5,840535.5,21347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684860,2439980.00
09/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.970,1504684804,"201051344001203","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,831108.1,831108.1,21378,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684862,2439981.00
09/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.933,1504684804,"274151322000054","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1042843.9,1042843.9,21199,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684864,2439982.00
09/06/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1504684804,"201051344000867","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,824672.8,824672.8,21379,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684866,2439983.00
09/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.975,1504684804,"201051344001093","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,828219.5,828219.5,21384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684867,2439984.00
09/06/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1504684804,"201051344000900","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,846796.6,846796.6,21383,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684869,2439985.00
09/06/2017 04:00,2,0.000,ALERT,213.51,300.27,59.922,1504684804,"201051344000648","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,832787.8,832787.8,21347,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504684871,2439986.00
09/06/2017 04:00,2,0.000,ALERT,213.29,301.47,59.954,1504684804,"201051344000569","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,848291.9,848291.9,21316,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684873,2439987.00
09/06/2017 04:00,2,0.000,ALERT,213.29,301.47,60.007,1504684804,"201051344000983","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,839297.3,839297.3,21351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684875,2439988.00
09/06/2017 04:00,2,0.000,ALERT,213.29,300.87,59.922,1504684804,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,822818.3,822818.3,21355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684876,2439989.00
09/06/2017 04:00,2,0.000,ALERT,213.51,301.47,59.975,1504684804,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,837404.5,837404.5,21370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684878,2439990.00
09/06/2017 04:00,2,0.000,ALERT,212.61,298.17,59.954,1504684804,"274151322000087","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1018698.1,1018698.1,21478,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504684880,2439991.00
09/06/2017 04:15,2,0.000,ALERT,213.74,301.17,59.986,1504685703,"201051344000645","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,836312.4,836312.4,21343,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685705,2439992.00
09/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1504685703,"274151322000085","219011344069620",0.00,13.00,0,297.87,300.87,0.0,0.0,0.000,1037163.6,1037163.6,21222,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685707,2439993.00
09/06/2017 04:15,2,0.000,ALERT,213.96,300.87,60.007,1504685703,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,823564.1,823564.1,21397,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685709,2439994.00
09/06/2017 04:15,2,0.000,ALERT,213.51,301.17,59.970,1504685703,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,827680.0,827680.0,21355,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685711,2439995.00
09/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.975,1504685703,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,821715.1,821715.1,21348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685713,2439996.00
09/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.944,1504685703,"274151322000052","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1081313.5,1081313.5,21221,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685714,2439997.00
