ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1504685703,"201051344000585","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,836287.4,836287.4,21345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685716,2439998.00
09/06/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1504685703,"201051344001230","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,826112.3,826112.3,21395,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685718,2439999.00
09/06/2017 04:15,2,0.000,ALERT,213.51,300.87,59.981,1504685703,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,814959.1,814959.1,21334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685720,2440000.00
09/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1504685703,"201051344000955","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,835461.4,835461.4,21355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685721,2440001.00
09/06/2017 04:15,2,0.000,ALERT,212.83,299.07,59.965,1504685703,"274151322000094","219011344069620",0.00,12.70,0,297.26,300.27,0.0,0.0,0.000,895670.7,895670.7,21666,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685723,2440002.00
09/06/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1504685703,"201051344000579","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,846110.6,846110.6,21356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685725,2440003.00
09/06/2017 04:15,2,0.000,ALERT,212.83,300.57,59.954,1504685703,"201051344000890","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,829610.2,829610.2,21356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685727,2440004.00
09/06/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1504685703,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,831773.2,831773.2,21341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685729,2440005.00
09/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1504685703,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,734893.7,734893.7,21381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685730,2440006.00
09/06/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1504685703,"274151322000083","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1070365.1,1070365.1,21237,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685732,2440007.00
09/06/2017 04:15,2,0.000,ALERT,213.51,299.37,59.959,1504685703,"274151322000076","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21228,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685734,2440008.00
09/06/2017 04:15,2,0.000,ALERT,213.29,302.07,59.959,1504685703,"201051344000868","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,825967.7,825967.7,21369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685736,2440009.00
09/06/2017 04:15,2,0.000,ALERT,212.83,300.57,59.949,1504685703,"274151322000095","219011344069620",0.00,12.70,0,298.77,301.77,0.0,0.0,0.000,1132179.6,1132179.6,21261,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685738,2440010.00
09/06/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1504685703,"201051344000988","219011344069620",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,707170.7,707170.7,21332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685739,2440011.00
09/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1504685703,"201051344001025","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,833063.7,833063.7,21339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685741,2440012.00
09/06/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1504685703,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,836974.3,836974.3,21335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685743,2440013.00
09/06/2017 04:15,2,0.000,ALERT,213.74,301.17,59.981,1504685703,"201051344000853","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,838489.2,838489.2,21365,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685745,2440014.00
09/06/2017 04:15,2,0.000,ALERT,213.06,299.97,60.023,1504685703,"201051344000685","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,831562.2,831562.2,21387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685747,2440015.00
09/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.981,1504685703,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,828233.8,828233.8,21380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685749,2440016.00
09/06/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1504685703,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,836297.9,836297.9,21364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685751,2440017.00
09/06/2017 04:15,2,0.000,ALERT,213.06,299.37,59.981,1504685703,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,825357.3,825357.3,21354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685752,2440018.00
09/06/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1504685703,"274151322000088","219011344069620",0.00,13.30,0,297.57,300.57,0.0,0.0,0.000,1027410.0,1027410.0,21233,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685754,2440019.00
09/06/2017 04:15,2,0.000,ALERT,213.51,298.77,59.975,1504685703,"274151322000068","219011344069620",0.00,13.70,0,297.26,299.97,0.0,0.0,0.000,896724.1,896724.1,21676,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685756,2440020.00
09/06/2017 04:15,2,0.000,ALERT,212.61,299.97,60.012,1504685703,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,820928.9,820928.9,21312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685758,2440021.00
09/06/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1504685703,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,840535.5,840535.5,21349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685760,2440022.00
09/06/2017 04:15,2,0.000,ALERT,213.06,299.97,60.002,1504685703,"201051344001203","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,831108.1,831108.1,21380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685761,2440023.00
09/06/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1504685703,"274151322000054","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1042843.9,1042843.9,21201,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685763,2440024.00
09/06/2017 04:15,2,0.000,ALERT,213.51,300.87,59.981,1504685703,"201051344000867","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,824672.8,824672.8,21381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685765,2440025.00
09/06/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1504685703,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,828219.5,828219.5,21386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685767,2440026.00
09/06/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1504685703,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,846796.6,846796.6,21385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685769,2440027.00
09/06/2017 04:15,2,0.000,ALERT,213.51,300.57,59.991,1504685703,"201051344000648","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,832787.8,832787.8,21349,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685770,2440028.00
09/06/2017 04:15,2,0.000,ALERT,213.29,301.77,59.991,1504685703,"201051344000569","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,848291.9,848291.9,21318,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685772,2440029.00
09/06/2017 04:15,2,0.000,ALERT,213.29,301.17,59.954,1504685703,"201051344000983","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,839297.3,839297.3,21353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504685774,2440030.00
09/06/2017 04:15,2,0.000,ALERT,213.29,300.87,59.991,1504685703,"201051344001158","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,822818.3,822818.3,21357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685776,2440031.00
09/06/2017 04:15,2,0.000,ALERT,213.74,301.77,59.981,1504685703,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,837404.5,837404.5,21372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685778,2440032.00
09/06/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1504685703,"274151322000087","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1018698.1,1018698.1,21480,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504685779,2440033.00
09/06/2017 04:30,2,0.000,ALERT,213.74,300.57,59.996,1504686604,"201051344000645","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,836312.4,836312.4,21345,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686606,2440034.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.991,1504686604,"274151322000085","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1037163.6,1037163.6,21224,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686608,2440035.00
09/06/2017 04:30,2,0.000,ALERT,213.74,299.97,59.996,1504686604,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,823564.1,823564.1,21399,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686609,2440036.00
09/06/2017 04:30,2,0.000,ALERT,213.29,300.27,60.002,1504686604,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,827680.0,827680.0,21357,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686611,2440037.00
09/06/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1504686604,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,821715.1,821715.1,21350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686613,2440038.00
09/06/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1504686604,"274151322000052","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1081313.5,1081313.5,21223,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686615,2440039.00
09/06/2017 04:30,2,0.000,ALERT,212.83,300.27,59.991,1504686604,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,836287.4,836287.4,21347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686616,2440040.00
09/06/2017 04:30,2,0.000,ALERT,212.61,300.27,59.991,1504686604,"201051344001230","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,826112.3,826112.3,21397,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686618,2440041.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.87,60.023,1504686604,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,814959.1,814959.1,21336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686620,2440042.00
09/06/2017 04:30,2,0.000,ALERT,212.38,299.97,59.986,1504686604,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,835461.4,835461.4,21357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686622,2440043.00
09/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.996,1504686604,"274151322000094","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,895670.7,895670.7,21668,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686624,2440044.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.87,59.991,1504686604,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,846110.6,846110.6,21358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686625,2440045.00
09/06/2017 04:30,2,0.000,ALERT,212.61,300.57,59.991,1504686604,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,829610.2,829610.2,21358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686627,2440046.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1504686604,"201051344000438","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,831773.2,831773.2,21343,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686629,2440047.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.67,60.012,1504686604,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,734893.7,734893.7,21383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686631,2440048.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.67,59.981,1504686604,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1070365.1,1070365.1,21239,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686633,2440049.00
09/06/2017 04:30,2,0.000,ALERT,213.29,298.77,59.986,1504686604,"274151322000076","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21230,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686635,2440050.00
09/06/2017 04:30,2,0.000,ALERT,213.06,301.17,59.986,1504686604,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,825967.7,825967.7,21371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686636,2440051.00
09/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1504686604,"274151322000095","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1132179.6,1132179.6,21263,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686638,2440052.00
09/06/2017 04:30,2,0.000,ALERT,212.83,300.57,59.996,1504686604,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,707170.7,707170.7,21334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686640,2440053.00
09/06/2017 04:30,2,0.000,ALERT,212.61,299.37,59.986,1504686604,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,833063.7,833063.7,21341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686642,2440054.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1504686604,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,836974.3,836974.3,21337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686643,2440055.00
09/06/2017 04:30,2,0.000,ALERT,213.74,300.27,59.986,1504686604,"201051344000853","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,838489.2,838489.2,21367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686645,2440056.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.27,59.938,1504686604,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,831562.2,831562.2,21389,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686647,2440057.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.67,59.954,1504686604,"201051344000917","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,828233.8,828233.8,21382,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686649,2440058.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.57,59.981,1504686604,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,836297.9,836297.9,21366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686651,2440059.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.37,59.986,1504686604,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,825357.3,825357.3,21356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686652,2440060.00
09/06/2017 04:30,2,0.000,ALERT,212.38,298.77,59.975,1504686604,"274151322000088","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1027410.0,1027410.0,21235,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686654,2440061.00
09/06/2017 04:30,2,0.000,ALERT,213.29,297.87,59.975,1504686604,"274151322000068","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,896724.1,896724.1,21678,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686656,2440062.00
09/06/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1504686604,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,820928.9,820928.9,21314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686658,2440063.00
09/06/2017 04:30,2,0.000,ALERT,212.83,301.17,59.986,1504686604,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,840535.5,840535.5,21351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686660,2440064.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.975,1504686604,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,831108.1,831108.1,21382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686661,2440065.00
09/06/2017 04:30,2,0.000,ALERT,212.61,299.37,60.012,1504686604,"274151322000054","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1042843.9,1042843.9,21203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686663,2440066.00
09/06/2017 04:30,2,0.000,ALERT,213.29,300.27,59.981,1504686604,"201051344000867","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,824672.8,824672.8,21383,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686665,2440067.00
09/06/2017 04:30,2,0.000,ALERT,212.83,299.97,60.012,1504686604,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,828219.5,828219.5,21388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686667,2440068.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1504686604,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,846796.6,846796.6,21387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686669,2440069.00
09/06/2017 04:30,2,0.000,ALERT,213.29,299.97,59.986,1504686604,"201051344000648","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,832787.8,832787.8,21351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686671,2440070.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1504686604,"201051344000569","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,848291.9,848291.9,21320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686673,2440071.00
09/06/2017 04:30,2,0.000,ALERT,213.06,300.87,59.944,1504686604,"201051344000983","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,839297.3,839297.3,21355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686674,2440072.00
09/06/2017 04:30,2,0.000,ALERT,213.29,300.27,59.981,1504686604,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,822818.3,822818.3,21359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686676,2440073.00
09/06/2017 04:30,2,0.000,ALERT,213.74,301.17,59.981,1504686604,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,837404.5,837404.5,21374,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504686678,2440074.00
09/06/2017 04:30,2,0.000,ALERT,212.61,297.87,59.965,1504686604,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1018698.1,1018698.1,21482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504686680,2440075.00
09/06/2017 04:45,2,0.000,ALERT,213.74,300.87,60.002,1504687503,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,836312.4,836312.4,21347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687505,2440076.00
09/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1504687503,"274151322000085","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1037163.6,1037163.6,21226,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687507,2440077.00
09/06/2017 04:45,2,0.000,ALERT,213.74,300.57,59.970,1504687503,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,823564.1,823564.1,21401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687509,2440078.00
09/06/2017 04:45,2,0.000,ALERT,213.29,300.57,60.018,1504687503,"201051344000469","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,827680.0,827680.0,21359,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687511,2440079.00
09/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.981,1504687503,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,821715.1,821715.1,21352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687512,2440080.00
09/06/2017 04:45,2,0.000,ALERT,212.16,298.47,59.975,1504687503,"274151322000052","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1081313.5,1081313.5,21225,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687514,2440081.00
09/06/2017 04:45,2,0.000,ALERT,213.06,300.27,59.970,1504687503,"201051344000585","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,836287.4,836287.4,21349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687516,2440082.00
09/06/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1504687503,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,826112.3,826112.3,21399,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687518,2440083.00
09/06/2017 04:45,2,0.000,ALERT,213.29,300.87,60.012,1504687503,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,814959.1,814959.1,21338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687520,2440084.00
09/06/2017 04:45,2,0.000,ALERT,212.38,300.27,59.996,1504687503,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,835461.4,835461.4,21359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687521,2440085.00
09/06/2017 04:45,2,0.000,ALERT,212.38,298.77,59.965,1504687503,"274151322000094","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,895670.7,895670.7,21670,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687523,2440086.00
09/06/2017 04:45,2,0.000,ALERT,213.06,301.17,60.023,1504687503,"201051344000579","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,846110.6,846110.6,21360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687525,2440087.00
09/06/2017 04:45,2,0.000,ALERT,212.61,300.57,59.975,1504687503,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,829610.2,829610.2,21360,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687527,2440088.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1504687503,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,831773.2,831773.2,21345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687528,2440089.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.996,1504687503,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,734893.7,734893.7,21385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687530,2440090.00
09/06/2017 04:45,2,0.000,ALERT,212.61,299.67,59.938,1504687503,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1070365.1,1070365.1,21241,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687532,2440091.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.965,1504687503,"274151322000076","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1143208.1,1143208.1,21232,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687534,2440092.00
09/06/2017 04:45,2,0.000,ALERT,213.06,301.17,59.975,1504687503,"201051344000868","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,825967.7,825967.7,21373,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687536,2440093.00
09/06/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1504687503,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1132179.6,1132179.6,21265,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687538,2440094.00
09/06/2017 04:45,2,0.000,ALERT,213.06,300.57,59.965,1504687503,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,707170.7,707170.7,21336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687539,2440095.00
09/06/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1504687503,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,833063.7,833063.7,21343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687541,2440096.00
09/06/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1504687503,"201051344000458","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,836974.3,836974.3,21339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687543,2440097.00
09/06/2017 04:45,2,0.000,ALERT,213.74,300.57,59.965,1504687503,"201051344000853","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,838489.2,838489.2,21369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687545,2440098.00
09/06/2017 04:45,2,0.000,ALERT,213.29,299.97,59.975,1504687503,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,831562.2,831562.2,21391,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687547,2440099.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.67,59.959,1504687503,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,828233.8,828233.8,21384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687548,2440100.00
09/06/2017 04:45,2,0.000,ALERT,213.29,300.57,59.970,1504687503,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,836297.9,836297.9,21368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687550,2440101.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.37,60.002,1504687503,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,825357.3,825357.3,21358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687552,2440102.00
09/06/2017 04:45,2,0.000,ALERT,212.16,299.07,59.954,1504687503,"274151322000088","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1027410.0,1027410.0,21237,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687554,2440103.00
09/06/2017 04:45,2,0.000,ALERT,213.29,298.47,59.965,1504687503,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,896724.1,896724.1,21680,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687556,2440104.00
09/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1504687503,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,820928.9,820928.9,21316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687558,2440105.00
09/06/2017 04:45,2,0.000,ALERT,213.06,301.17,59.986,1504687503,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,840535.5,840535.5,21353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687559,2440106.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1504687503,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,831108.1,831108.1,21384,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687561,2440107.00
09/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1504687503,"274151322000054","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1042843.9,1042843.9,21205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687563,2440108.00
09/06/2017 04:45,2,0.000,ALERT,213.51,300.57,59.965,1504687503,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,824672.8,824672.8,21385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687565,2440109.00
09/06/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1504687503,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,828219.5,828219.5,21390,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687566,2440110.00
09/06/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1504687503,"201051344000900","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,846796.6,846796.6,21389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687568,2440111.00
09/06/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1504687503,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,832787.8,832787.8,21353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687570,2440112.00
09/06/2017 04:45,2,0.000,ALERT,213.51,301.77,59.970,1504687503,"201051344000569","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,848291.9,848291.9,21322,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687572,2440113.00
09/06/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1504687503,"201051344000983","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,839297.3,839297.3,21357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687574,2440114.00
09/06/2017 04:45,2,0.000,ALERT,213.29,300.87,59.981,1504687503,"201051344001158","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,822818.3,822818.3,21361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687576,2440115.00
09/06/2017 04:45,2,0.000,ALERT,213.74,301.47,59.922,1504687503,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,837404.5,837404.5,21376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504687577,2440116.00
09/06/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1504687503,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1018698.1,1018698.1,21484,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504687579,2440117.00
09/06/2017 05:00,2,0.000,ALERT,213.51,300.57,59.991,1504688403,"201051344000645","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,836312.4,836312.4,21349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688405,2440118.00
09/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.922,1504688403,"274151322000085","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,1037163.6,1037163.6,21228,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688407,2440119.00
09/06/2017 05:00,2,0.000,ALERT,213.74,300.57,59.959,1504688403,"201051344000633","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,823564.1,823564.1,21403,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688409,2440120.00
09/06/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1504688403,"201051344000469","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,827680.0,827680.0,21361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688411,2440121.00
09/06/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1504688403,"201051344000646","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,821715.1,821715.1,21354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688413,2440122.00
09/06/2017 05:00,2,0.000,ALERT,212.16,298.47,59.954,1504688403,"274151322000052","219011344069620",0.00,13.30,0,297.57,305.38,0.0,0.0,0.000,1081313.5,1081313.5,21227,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688414,2440123.00
09/06/2017 05:00,2,0.000,ALERT,212.83,299.67,59.965,1504688403,"201051344000585","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,836287.4,836287.4,21351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688416,2440124.00
09/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.949,1504688403,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,826112.3,826112.3,21401,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688418,2440125.00
09/06/2017 05:00,2,0.000,ALERT,213.06,300.27,59.949,1504688403,"201051344000582","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,814959.1,814959.1,21340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688420,2440126.00
09/06/2017 05:00,2,0.000,ALERT,212.16,299.37,59.954,1504688403,"201051344000955","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,835461.4,835461.4,21361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688421,2440127.00
09/06/2017 05:00,2,0.000,ALERT,212.61,298.47,59.944,1504688403,"274151322000094","219011344069620",0.00,12.70,0,297.26,304.48,0.0,0.0,0.000,895670.7,895670.7,21672,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688423,2440128.00
09/06/2017 05:00,2,0.000,ALERT,212.83,300.87,59.944,1504688403,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,846110.6,846110.6,21362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688425,2440129.00
09/06/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1504688403,"201051344000890","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,829610.2,829610.2,21362,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688427,2440130.00
09/06/2017 05:00,2,0.000,ALERT,212.61,299.07,59.922,1504688403,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,831773.2,831773.2,21347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688429,2440131.00
09/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.944,1504688403,"201051344000417","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,734893.7,734893.7,21387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688430,2440132.00
09/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1504688403,"274151322000083","219011344069620",0.00,13.00,0,298.17,305.98,0.0,0.0,0.000,1070365.1,1070365.1,21243,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688432,2440133.00
09/06/2017 05:00,2,0.000,ALERT,213.06,299.07,59.938,1504688403,"274151322000076","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,1143208.1,1143208.1,21234,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688434,2440134.00
09/06/2017 05:00,2,0.000,ALERT,212.83,301.17,59.959,1504688403,"201051344000868","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,825967.7,825967.7,21375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688436,2440135.00
09/06/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1504688403,"274151322000095","219011344069620",0.00,12.70,0,298.77,306.28,0.0,0.0,0.000,1132179.6,1132179.6,21267,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688438,2440136.00
09/06/2017 05:00,2,0.000,ALERT,212.83,300.87,59.954,1504688403,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,707170.7,707170.7,21338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688440,2440137.00
09/06/2017 05:00,2,0.000,ALERT,212.16,298.47,59.954,1504688403,"201051344001025","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,833063.7,833063.7,21345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688442,2440138.00
09/06/2017 05:00,2,0.000,ALERT,212.83,300.87,59.959,1504688403,"201051344000458","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,836974.3,836974.3,21341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688443,2440139.00
09/06/2017 05:00,2,0.000,ALERT,213.51,300.57,59.996,1504688403,"201051344000853","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,838489.2,838489.2,21371,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688445,2440140.00
09/06/2017 05:00,2,0.000,ALERT,212.83,299.37,59.981,1504688403,"201051344000685","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,831562.2,831562.2,21393,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688447,2440141.00
