ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1504688403,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,828233.8,828233.8,21386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688449,2440142.00
09/06/2017 05:00,2,0.000,ALERT,212.61,299.37,59.922,1504688403,"201051344001145","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,836297.9,836297.9,21370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688451,2440143.00
09/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.965,1504688403,"201051344000651","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,825357.3,825357.3,21360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688453,2440144.00
09/06/2017 05:00,2,0.000,ALERT,211.93,299.07,59.959,1504688403,"274151322000088","219011344069620",0.00,13.30,0,296.36,305.08,0.0,0.0,0.000,1027410.0,1027410.0,21239,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688454,2440145.00
09/06/2017 05:00,2,0.000,ALERT,212.83,297.87,59.933,1504688403,"274151322000068","219011344069620",0.00,13.70,0,295.76,304.18,0.0,0.0,0.000,896724.1,896724.1,21682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688456,2440146.00
09/06/2017 05:00,2,0.000,ALERT,212.16,299.07,59.954,1504688403,"201051344001135","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,820928.9,820928.9,21318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688458,2440147.00
09/06/2017 05:00,2,0.000,ALERT,212.61,300.87,59.965,1504688403,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,840535.5,840535.5,21355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688460,2440148.00
09/06/2017 05:00,2,0.000,ALERT,212.61,299.07,59.959,1504688403,"201051344001203","219011344069620",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,831108.1,831108.1,21386,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688461,2440149.00
09/06/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1504688403,"274151322000054","219011344069620",0.00,13.70,0,296.66,305.68,0.0,0.0,0.000,1042843.9,1042843.9,21207,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688463,2440150.00
09/06/2017 05:00,2,0.000,ALERT,213.29,300.27,59.959,1504688403,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,824672.8,824672.8,21387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688465,2440151.00
09/06/2017 05:00,2,0.000,ALERT,212.38,299.37,60.002,1504688403,"201051344001093","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,828219.5,828219.5,21392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688467,2440152.00
09/06/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1504688403,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,846796.6,846796.6,21391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688469,2440153.00
09/06/2017 05:00,2,0.000,ALERT,213.06,299.37,59.959,1504688403,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,832787.8,832787.8,21355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688470,2440154.00
09/06/2017 05:00,2,0.000,ALERT,212.83,300.87,59.965,1504688403,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,848291.9,848291.9,21324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688472,2440155.00
09/06/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1504688403,"201051344000983","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,839297.3,839297.3,21359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688474,2440156.00
09/06/2017 05:00,2,0.000,ALERT,213.06,299.97,59.954,1504688403,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,822818.3,822818.3,21363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504688476,2440157.00
09/06/2017 05:00,2,0.000,ALERT,213.29,300.57,59.965,1504688403,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,837404.5,837404.5,21378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688478,2440158.00
09/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1504688403,"274151322000087","219011344069620",0.00,13.70,0,295.76,304.78,0.0,0.0,0.000,1018698.1,1018698.1,21486,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504688480,2440159.00
09/06/2017 05:15,2,0.000,ALERT,213.29,299.97,59.959,1504689303,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,836312.4,836312.4,21351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689305,2440160.00
09/06/2017 05:15,2,0.000,ALERT,212.61,298.17,59.954,1504689303,"274151322000085","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1037163.6,1037163.6,21230,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689307,2440161.00
09/06/2017 05:15,2,0.000,ALERT,213.06,299.37,59.928,1504689303,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,823564.1,823564.1,21405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689308,2440162.00
09/06/2017 05:15,2,0.000,ALERT,212.83,299.97,59.917,1504689303,"201051344000469","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,827680.0,827680.0,21363,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689310,2440163.00
09/06/2017 05:15,2,0.000,ALERT,211.93,298.47,59.959,1504689303,"201051344000646","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,821715.1,821715.1,21356,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689312,2440164.00
09/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.954,1504689303,"274151322000052","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1081313.5,1081313.5,21229,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689314,2440165.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.944,1504689303,"201051344000585","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,836287.4,836287.4,21353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689316,2440166.00
09/06/2017 05:15,2,0.000,ALERT,212.16,299.07,59.922,1504689303,"201051344001230","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,826112.3,826112.3,21403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689317,2440167.00
09/06/2017 05:15,2,0.000,ALERT,212.61,299.37,59.965,1504689303,"201051344000582","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,814959.1,814959.1,21342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689319,2440168.00
09/06/2017 05:15,2,0.000,ALERT,211.93,298.77,59.954,1504689303,"201051344000955","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,835461.4,835461.4,21363,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689321,2440169.00
09/06/2017 05:15,2,0.000,ALERT,212.38,297.87,59.959,1504689303,"274151322000094","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,895670.7,895670.7,21674,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689323,2440170.00
09/06/2017 05:15,2,0.000,ALERT,212.83,300.57,59.959,1504689303,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,846110.6,846110.6,21364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689325,2440171.00
09/06/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1504689303,"201051344000890","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,829610.2,829610.2,21364,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689326,2440172.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.959,1504689303,"201051344000438","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,831773.2,831773.2,21349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689328,2440173.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.17,59.965,1504689303,"201051344000417","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,734893.7,734893.7,21389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689330,2440174.00
09/06/2017 05:15,2,0.000,ALERT,212.61,299.07,59.959,1504689303,"274151322000083","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1070365.1,1070365.1,21245,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689332,2440175.00
09/06/2017 05:15,2,0.000,ALERT,213.06,298.17,59.954,1504689303,"274151322000076","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1143208.1,1143208.1,21236,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689334,2440176.00
09/06/2017 05:15,2,0.000,ALERT,212.83,300.57,59.959,1504689303,"201051344000868","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,825967.7,825967.7,21377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689335,2440177.00
09/06/2017 05:15,2,0.000,ALERT,212.38,299.37,59.933,1504689303,"274151322000095","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1132179.6,1132179.6,21269,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689337,2440178.00
09/06/2017 05:15,2,0.000,ALERT,212.61,299.67,59.928,1504689303,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,707170.7,707170.7,21340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689339,2440179.00
09/06/2017 05:15,2,0.000,ALERT,212.16,297.87,59.959,1504689303,"201051344001025","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,833063.7,833063.7,21347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689341,2440180.00
09/06/2017 05:15,2,0.000,ALERT,212.61,299.97,59.959,1504689303,"201051344000458","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,836974.3,836974.3,21343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689343,2440181.00
09/06/2017 05:15,2,0.000,ALERT,213.29,299.97,59.954,1504689303,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,838489.2,838489.2,21373,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689344,2440182.00
09/06/2017 05:15,2,0.000,ALERT,212.61,299.07,59.959,1504689303,"201051344000685","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,831562.2,831562.2,21395,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689346,2440183.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1504689303,"201051344000917","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,828233.8,828233.8,21388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689348,2440184.00
09/06/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1504689303,"201051344001145","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,836297.9,836297.9,21372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689350,2440185.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.17,59.965,1504689303,"201051344000651","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,825357.3,825357.3,21362,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689352,2440186.00
09/06/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1504689303,"274151322000088","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,1027410.0,1027410.0,21241,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689353,2440187.00
09/06/2017 05:15,2,0.000,ALERT,213.06,297.57,59.954,1504689303,"274151322000068","219011344069620",0.00,13.70,0,296.36,299.37,0.0,0.0,0.000,896724.1,896724.1,21684,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689355,2440188.00
09/06/2017 05:15,2,0.000,ALERT,212.16,298.77,60.002,1504689303,"201051344001135","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,820928.9,820928.9,21320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689357,2440189.00
09/06/2017 05:15,2,0.000,ALERT,212.61,300.87,59.959,1504689303,"201051344000594","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,840535.5,840535.5,21357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689359,2440190.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1504689303,"201051344001203","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,831108.1,831108.1,21388,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689361,2440191.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.17,59.991,1504689303,"274151322000054","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1042843.9,1042843.9,21209,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689362,2440192.00
09/06/2017 05:15,2,0.000,ALERT,213.06,299.97,59.965,1504689303,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,824672.8,824672.8,21389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504689364,2440193.00
09/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.933,1504689303,"201051344001093","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,828219.5,828219.5,21394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689366,2440194.00
09/06/2017 05:15,2,0.000,ALERT,212.61,300.27,59.959,1504689303,"201051344000900","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,846796.6,846796.6,21393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689368,2440195.00
09/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.965,1504689303,"201051344000648","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,832787.8,832787.8,21357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689370,2440196.00
09/06/2017 05:15,2,0.000,ALERT,212.83,300.87,59.996,1504689303,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,848291.9,848291.9,21326,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689372,2440197.00
09/06/2017 05:15,2,0.000,ALERT,212.83,300.27,59.965,1504689303,"201051344000983","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,839297.3,839297.3,21361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689373,2440198.00
09/06/2017 05:15,2,0.000,ALERT,212.83,299.97,59.959,1504689303,"201051344001158","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,822818.3,822818.3,21365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689375,2440199.00
09/06/2017 05:15,2,0.000,ALERT,213.29,300.57,59.970,1504689303,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,837404.5,837404.5,21380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689377,2440200.00
09/06/2017 05:15,2,0.000,ALERT,212.38,297.57,59.986,1504689303,"274151322000087","219011344069620",0.00,13.70,0,296.36,299.37,0.0,0.0,0.000,1018698.1,1018698.1,21488,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504689379,2440201.00
09/06/2017 05:30,2,0.000,ALERT,212.61,299.07,59.965,1504690204,"201051344000645","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,836312.4,836312.4,21353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690206,2440202.00
09/06/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1504690204,"274151322000085","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1037163.6,1037163.6,21232,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690208,2440203.00
09/06/2017 05:30,2,0.000,ALERT,212.83,298.77,59.965,1504690204,"201051344000633","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,823564.1,823564.1,21407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690209,2440204.00
09/06/2017 05:30,2,0.000,ALERT,212.38,299.37,59.965,1504690204,"201051344000469","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,827680.0,827680.0,21365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690211,2440205.00
09/06/2017 05:30,2,0.000,ALERT,211.70,298.47,59.996,1504690204,"201051344000646","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,821715.1,821715.1,21358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504690213,2440206.00
09/06/2017 05:30,2,0.000,ALERT,211.93,298.77,59.949,1504690204,"274151322000052","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1081313.5,1081313.5,21231,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690215,2440207.00
09/06/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1504690204,"201051344000585","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,836287.4,836287.4,21355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690217,2440208.00
09/06/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1504690204,"201051344001230","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,826112.3,826112.3,21405,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690218,2440209.00
09/06/2017 05:30,2,0.000,ALERT,212.38,299.37,59.949,1504690204,"201051344000582","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,814959.1,814959.1,21344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690220,2440210.00
09/06/2017 05:30,2,0.000,ALERT,211.70,298.47,59.965,1504690204,"201051344000955","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,835461.4,835461.4,21365,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690222,2440211.00
09/06/2017 05:30,2,0.000,ALERT,211.93,297.87,59.959,1504690204,"274151322000094","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,895670.7,895670.7,21676,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690224,2440212.00
09/06/2017 05:30,2,0.000,ALERT,212.38,300.27,59.922,1504690204,"201051344000579","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,846110.6,846110.6,21366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690225,2440213.00
09/06/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1504690204,"201051344000890","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,829610.2,829610.2,21366,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690227,2440214.00
09/06/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1504690204,"201051344000438","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,831773.2,831773.2,21351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690229,2440215.00
09/06/2017 05:30,2,0.000,ALERT,212.38,298.17,59.996,1504690204,"201051344000417","219011344069620",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,734893.7,734893.7,21391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690231,2440216.00
09/06/2017 05:30,2,0.000,ALERT,212.16,298.17,59.991,1504690204,"274151322000083","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1070365.1,1070365.1,21247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690233,2440217.00
09/06/2017 05:30,2,0.000,ALERT,212.83,298.77,59.965,1504690204,"274151322000076","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1143208.1,1143208.1,21238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690235,2440218.00
09/06/2017 05:30,2,0.000,ALERT,212.38,299.97,59.975,1504690204,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,825967.7,825967.7,21379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690237,2440219.00
09/06/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1504690204,"274151322000095","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1132179.6,1132179.6,21271,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690239,2440220.00
09/06/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1504690204,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,707170.7,707170.7,21342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690240,2440221.00
09/06/2017 05:30,2,0.000,ALERT,211.93,297.87,59.949,1504690204,"201051344001025","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,833063.7,833063.7,21349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690242,2440222.00
09/06/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1504690204,"201051344000458","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,836974.3,836974.3,21345,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690244,2440223.00
09/06/2017 05:30,2,0.000,ALERT,212.83,299.37,59.970,1504690204,"201051344000853","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,838489.2,838489.2,21375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690246,2440224.00
09/06/2017 05:30,2,0.000,ALERT,212.38,298.47,59.975,1504690204,"201051344000685","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,831562.2,831562.2,21397,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690248,2440225.00
09/06/2017 05:30,2,0.000,ALERT,212.16,297.87,59.975,1504690204,"201051344000917","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,828233.8,828233.8,21390,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690249,2440226.00
09/06/2017 05:30,2,0.000,ALERT,212.38,298.77,59.965,1504690204,"201051344001145","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,836297.9,836297.9,21374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690251,2440227.00
09/06/2017 05:30,2,0.000,ALERT,212.16,297.87,59.970,1504690204,"201051344000651","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,825357.3,825357.3,21364,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690253,2440228.00
09/06/2017 05:30,2,0.000,ALERT,211.70,297.87,59.949,1504690204,"274151322000088","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1027410.0,1027410.0,21243,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504690255,2440229.00
09/06/2017 05:30,2,0.000,ALERT,212.83,297.26,59.981,1504690204,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,896724.1,896724.1,21686,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690256,2440230.00
09/06/2017 05:30,2,0.000,ALERT,211.70,298.47,59.949,1504690204,"201051344001135","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,820928.9,820928.9,21322,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504690258,2440231.00
09/06/2017 05:30,2,0.000,ALERT,212.38,300.27,59.944,1504690204,"201051344000594","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,840535.5,840535.5,21359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690260,2440232.00
09/06/2017 05:30,2,0.000,ALERT,212.16,297.87,59.949,1504690204,"201051344001203","219011344069620",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,831108.1,831108.1,21390,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690262,2440233.00
09/06/2017 05:30,2,0.000,ALERT,211.93,298.17,59.949,1504690204,"274151322000054","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1042843.9,1042843.9,21211,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690264,2440234.00
09/06/2017 05:30,2,0.000,ALERT,212.83,299.37,59.954,1504690204,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,824672.8,824672.8,21391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690265,2440235.00
09/06/2017 05:30,2,0.000,ALERT,211.93,298.17,59.949,1504690204,"201051344001093","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,828219.5,828219.5,21396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690267,2440236.00
09/06/2017 05:30,2,0.000,ALERT,212.38,299.67,59.970,1504690204,"201051344000900","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,846796.6,846796.6,21395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690269,2440237.00
09/06/2017 05:30,2,0.000,ALERT,212.61,299.07,59.981,1504690204,"201051344000648","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,832787.8,832787.8,21359,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690271,2440238.00
09/06/2017 05:30,2,0.000,ALERT,212.61,300.27,59.959,1504690204,"201051344000569","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,848291.9,848291.9,21328,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690273,2440239.00
09/06/2017 05:30,2,0.000,ALERT,212.61,299.97,59.933,1504690204,"201051344000983","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,839297.3,839297.3,21363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690274,2440240.00
09/06/2017 05:30,2,0.000,ALERT,212.61,299.37,59.938,1504690204,"201051344001158","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,822818.3,822818.3,21367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690276,2440241.00
09/06/2017 05:30,2,0.000,ALERT,212.83,299.97,59.944,1504690204,"201051344000576","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,837404.5,837404.5,21382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690278,2440242.00
09/06/2017 05:30,2,0.000,ALERT,212.16,296.96,59.949,1504690204,"274151322000087","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1018698.1,1018698.1,21490,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504690280,2440243.00
09/06/2017 05:45,2,0.000,ALERT,212.16,298.17,60.002,1504691103,"201051344000645","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,836312.4,836312.4,21355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691105,2440244.00
09/06/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1504691103,"274151322000085","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1037163.6,1037163.6,21234,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691107,2440245.00
09/06/2017 05:45,2,0.000,ALERT,212.38,297.87,59.965,1504691103,"201051344000633","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,823564.1,823564.1,21409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691109,2440246.00
09/06/2017 05:45,2,0.000,ALERT,211.93,298.17,59.975,1504691103,"201051344000469","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,827680.0,827680.0,21367,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691110,2440247.00
09/06/2017 05:45,2,0.000,ALERT,210.80,297.57,59.981,1504691103,"201051344000646","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,821715.1,821715.1,21360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691112,2440248.00
09/06/2017 05:45,2,0.000,ALERT,211.03,296.36,59.986,1504691103,"274151322000052","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1081313.5,1081313.5,21233,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691114,2440249.00
09/06/2017 05:45,2,0.000,ALERT,211.48,298.17,59.986,1504691103,"201051344000585","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,836287.4,836287.4,21357,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691116,2440250.00
09/06/2017 05:45,2,0.000,ALERT,211.25,298.17,59.996,1504691103,"201051344001230","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,826112.3,826112.3,21407,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691118,2440251.00
09/06/2017 05:45,2,0.000,ALERT,211.70,298.47,59.991,1504691103,"201051344000582","219011344069620",0.00,12.00,0,297.26,300.27,0.0,0.0,0.000,814959.1,814959.1,21346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691120,2440252.00
09/06/2017 05:45,2,0.000,ALERT,210.80,297.57,59.996,1504691103,"201051344000955","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,835461.4,835461.4,21367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691121,2440253.00
09/06/2017 05:45,2,0.000,ALERT,211.48,296.36,59.986,1504691103,"274151322000094","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,895670.7,895670.7,21678,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691123,2440254.00
09/06/2017 05:45,2,0.000,ALERT,211.70,298.77,60.023,1504691103,"201051344000579","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,846110.6,846110.6,21368,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691125,2440255.00
09/06/2017 05:45,2,0.000,ALERT,211.25,298.17,60.023,1504691103,"201051344000890","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,829610.2,829610.2,21368,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691127,2440256.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.57,59.986,1504691103,"201051344000438","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,831773.2,831773.2,21353,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691129,2440257.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.26,59.986,1504691103,"201051344000417","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,734893.7,734893.7,21393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691130,2440258.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.57,59.991,1504691103,"274151322000083","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1070365.1,1070365.1,21249,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691132,2440259.00
09/06/2017 05:45,2,0.000,ALERT,211.70,296.96,59.991,1504691103,"274151322000076","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1143208.1,1143208.1,21240,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691134,2440260.00
09/06/2017 05:45,2,0.000,ALERT,211.70,298.77,59.986,1504691103,"201051344000868","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,825967.7,825967.7,21381,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691136,2440261.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1504691103,"274151322000095","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1132179.6,1132179.6,21273,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691138,2440262.00
09/06/2017 05:45,2,0.000,ALERT,211.70,298.17,60.039,1504691103,"201051344000988","219011344069620",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,707170.7,707170.7,21344,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691140,2440263.00
09/06/2017 05:45,2,0.000,ALERT,211.03,296.96,59.986,1504691103,"201051344001025","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,833063.7,833063.7,21351,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691141,2440264.00
09/06/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1504691103,"201051344000458","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,836974.3,836974.3,21347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691143,2440265.00
09/06/2017 05:45,2,0.000,ALERT,212.38,297.87,59.981,1504691103,"201051344000853","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,838489.2,838489.2,21377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691145,2440266.00
09/06/2017 05:45,2,0.000,ALERT,211.48,297.87,59.981,1504691103,"201051344000685","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,831562.2,831562.2,21399,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691147,2440267.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.26,59.981,1504691103,"201051344000917","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,828233.8,828233.8,21392,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691149,2440268.00
09/06/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1504691103,"201051344001145","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,836297.9,836297.9,21376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691150,2440269.00
09/06/2017 05:45,2,0.000,ALERT,211.25,296.96,60.028,1504691103,"201051344000651","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,825357.3,825357.3,21366,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691152,2440270.00
09/06/2017 05:45,2,0.000,ALERT,210.80,296.66,59.965,1504691103,"274151322000088","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1027410.0,1027410.0,21245,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691154,2440271.00
09/06/2017 05:45,2,0.000,ALERT,211.70,296.06,59.975,1504691103,"274151322000068","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,896724.1,896724.1,21688,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691156,2440272.00
09/06/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1504691103,"201051344001135","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,820928.9,820928.9,21324,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691158,2440273.00
09/06/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1504691103,"201051344000594","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,840535.5,840535.5,21361,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691160,2440274.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.26,59.981,1504691103,"201051344001203","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,831108.1,831108.1,21392,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691161,2440275.00
09/06/2017 05:45,2,0.000,ALERT,211.25,296.66,59.981,1504691103,"274151322000054","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1042843.9,1042843.9,21213,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691163,2440276.00
09/06/2017 05:45,2,0.000,ALERT,211.93,297.87,59.981,1504691103,"201051344000867","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,824672.8,824672.8,21393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691165,2440277.00
09/06/2017 05:45,2,0.000,ALERT,211.25,297.87,59.944,1504691103,"201051344001093","219011344069620",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,828219.5,828219.5,21398,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691167,2440278.00
09/06/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1504691103,"201051344000900","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,846796.6,846796.6,21397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691169,2440279.00
09/06/2017 05:45,2,0.000,ALERT,212.16,297.57,59.975,1504691103,"201051344000648","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,832787.8,832787.8,21361,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691170,2440280.00
09/06/2017 05:45,2,0.000,ALERT,211.93,298.77,59.949,1504691103,"201051344000569","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,848291.9,848291.9,21330,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691172,2440281.00
09/06/2017 05:45,2,0.000,ALERT,211.93,298.47,59.981,1504691103,"201051344000983","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,839297.3,839297.3,21365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504691174,2440282.00
09/06/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1504691103,"201051344001158","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,822818.3,822818.3,21369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691176,2440283.00
09/06/2017 05:45,2,0.000,ALERT,212.16,298.77,59.981,1504691103,"201051344000576","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,837404.5,837404.5,21384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691178,2440284.00
09/06/2017 05:45,2,0.000,ALERT,211.48,296.06,60.002,1504691103,"274151322000087","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1018698.1,1018698.1,21492,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504691179,2440285.00
