ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 06:00,2,0.000,ALERT,211.48,297.26,59.970,1504692003,"201051344000645","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,836312.4,836312.4,21357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692005,2440286.00
09/06/2017 06:00,2,0.000,ALERT,211.25,296.66,59.944,1504692003,"274151322000085","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1037163.6,1037163.6,21236,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692007,2440287.00
09/06/2017 06:00,2,0.000,ALERT,211.70,296.96,59.928,1504692003,"201051344000633","219011344069620",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,823564.1,823564.1,21411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692009,2440288.00
09/06/2017 06:00,2,0.000,ALERT,211.03,296.96,59.996,1504692003,"201051344000469","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,827680.0,827680.0,21369,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692011,2440289.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.87,59.965,1504692003,"201051344000646","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,821715.1,821715.1,21362,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692013,2440290.00
09/06/2017 06:00,2,0.000,ALERT,210.80,296.36,59.965,1504692003,"274151322000052","219011344069620",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1081313.5,1081313.5,21235,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692015,2440291.00
09/06/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1504692003,"201051344000585","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,836287.4,836287.4,21359,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692016,2440292.00
09/06/2017 06:00,2,0.000,ALERT,211.25,298.47,59.970,1504692003,"201051344001230","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,826112.3,826112.3,21409,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692018,2440293.00
09/06/2017 06:00,2,0.000,ALERT,211.70,299.07,59.965,1504692003,"201051344000582","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,814959.1,814959.1,21348,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692020,2440294.00
09/06/2017 06:00,2,0.000,ALERT,210.80,298.17,59.981,1504692003,"201051344000955","219011344069620",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,835461.4,835461.4,21369,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692022,2440295.00
09/06/2017 06:00,2,0.000,ALERT,210.80,296.36,59.975,1504692003,"274151322000094","219011344069620",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,895670.7,895670.7,21680,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692024,2440296.00
09/06/2017 06:00,2,0.000,ALERT,211.03,297.87,59.944,1504692003,"201051344000579","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,846110.6,846110.6,21370,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692025,2440297.00
09/06/2017 06:00,2,0.000,ALERT,211.03,298.47,59.938,1504692003,"201051344000890","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,829610.2,829610.2,21370,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692027,2440298.00
09/06/2017 06:00,2,0.000,ALERT,211.25,298.17,59.981,1504692003,"201051344000438","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,831773.2,831773.2,21355,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692029,2440299.00
09/06/2017 06:00,2,0.000,ALERT,211.25,297.26,60.007,1504692003,"201051344000417","219011344069620",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,734893.7,734893.7,21395,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692031,2440300.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.26,60.007,1504692003,"274151322000083","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1070365.1,1070365.1,21251,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692033,2440301.00
09/06/2017 06:00,2,0.000,ALERT,211.03,296.66,59.970,1504692003,"274151322000076","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1143208.1,1143208.1,21242,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692034,2440302.00
09/06/2017 06:00,2,0.000,ALERT,211.03,297.87,59.981,1504692003,"201051344000868","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,825967.7,825967.7,21383,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692036,2440303.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.26,59.981,1504692003,"274151322000095","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1132179.6,1132179.6,21275,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692038,2440304.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.26,59.981,1504692003,"201051344000988","219011344069620",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,707170.7,707170.7,21346,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692040,2440305.00
09/06/2017 06:00,2,0.000,ALERT,210.80,296.96,60.002,1504692003,"201051344001025","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,833063.7,833063.7,21353,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692042,2440306.00
09/06/2017 06:00,2,0.000,ALERT,210.80,296.96,59.975,1504692003,"201051344000458","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,836974.3,836974.3,21349,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692043,2440307.00
09/06/2017 06:00,2,0.000,ALERT,211.25,296.66,59.981,1504692003,"201051344000853","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,838489.2,838489.2,21379,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692045,2440308.00
09/06/2017 06:00,2,0.000,ALERT,211.03,297.57,59.970,1504692003,"201051344000685","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,831562.2,831562.2,21401,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692047,2440309.00
09/06/2017 06:00,2,0.000,ALERT,211.03,297.26,60.012,1504692003,"201051344000917","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,828233.8,828233.8,21394,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692049,2440310.00
09/06/2017 06:00,2,0.000,ALERT,211.03,297.87,59.981,1504692003,"201051344001145","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,836297.9,836297.9,21378,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692050,2440311.00
09/06/2017 06:00,2,0.000,ALERT,211.03,297.26,59.981,1504692003,"201051344000651","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,825357.3,825357.3,21368,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692052,2440312.00
09/06/2017 06:00,2,0.000,ALERT,210.12,295.76,59.970,1504692003,"274151322000088","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1027410.0,1027410.0,21247,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692054,2440313.00
09/06/2017 06:00,2,0.000,ALERT,211.03,295.46,59.965,1504692003,"274151322000068","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,896724.1,896724.1,21690,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692056,2440314.00
09/06/2017 06:00,2,0.000,ALERT,210.57,297.57,59.975,1504692003,"201051344001135","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,820928.9,820928.9,21326,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692058,2440315.00
09/06/2017 06:00,2,0.000,ALERT,210.57,297.87,59.970,1504692003,"201051344000594","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,840535.5,840535.5,21363,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692060,2440316.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.26,59.965,1504692003,"201051344001203","219011344069620",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,831108.1,831108.1,21394,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692061,2440317.00
09/06/2017 06:00,2,0.000,ALERT,210.12,295.76,59.970,1504692003,"274151322000054","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1042843.9,1042843.9,21215,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692063,2440318.00
09/06/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1504692003,"201051344000867","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,824672.8,824672.8,21395,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692065,2440319.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.57,59.938,1504692003,"201051344001093","219011344069620",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,828219.5,828219.5,21400,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692067,2440320.00
09/06/2017 06:00,2,0.000,ALERT,210.80,296.96,59.944,1504692003,"201051344000900","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,846796.6,846796.6,21399,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692069,2440321.00
09/06/2017 06:00,2,0.000,ALERT,211.03,296.36,59.975,1504692003,"201051344000648","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,832787.8,832787.8,21363,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692071,2440322.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.57,59.965,1504692003,"201051344000569","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,848291.9,848291.9,21332,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692073,2440323.00
09/06/2017 06:00,2,0.000,ALERT,210.80,297.26,59.965,1504692003,"201051344000983","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,839297.3,839297.3,21367,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692075,2440324.00
09/06/2017 06:00,2,0.000,ALERT,210.80,296.66,59.965,1504692003,"201051344001158","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,822818.3,822818.3,21371,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692076,2440325.00
09/06/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1504692003,"201051344000576","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,837404.5,837404.5,21386,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692078,2440326.00
09/06/2017 06:00,2,0.000,ALERT,210.57,295.76,59.959,1504692003,"274151322000087","219011344069620",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1018698.1,1018698.1,21494,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692080,2440327.00
09/06/2017 06:15,2,0.000,ALERT,211.70,297.87,59.954,1504692904,"201051344000645","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,836312.4,836312.4,21359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692906,2440328.00
09/06/2017 06:15,2,0.000,ALERT,211.03,296.96,59.986,1504692904,"274151322000085","219011344069620",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1037163.6,1037163.6,21238,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692907,2440329.00
09/06/2017 06:15,2,0.000,ALERT,211.93,297.57,59.954,1504692904,"201051344000633","219011344069620",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,823564.1,823564.1,21413,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692909,2440330.00
09/06/2017 06:15,2,0.000,ALERT,211.25,297.87,59.965,1504692904,"201051344000469","219011344069620",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,827680.0,827680.0,21371,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692911,2440331.00
09/06/2017 06:15,2,0.000,ALERT,211.25,297.87,59.949,1504692904,"201051344000646","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,821715.1,821715.1,21364,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692913,2440332.00
09/06/2017 06:15,2,0.000,ALERT,210.57,296.66,59.949,1504692904,"274151322000052","219011344069620",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,1081313.5,1081313.5,21237,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692915,2440333.00
09/06/2017 06:15,2,0.000,ALERT,211.70,298.17,59.949,1504692904,"201051344000585","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,836287.4,836287.4,21361,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692917,2440334.00
09/06/2017 06:15,2,0.000,ALERT,211.25,298.17,59.965,1504692904,"201051344001230","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,826112.3,826112.3,21411,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692919,2440335.00
09/06/2017 06:15,2,0.000,ALERT,211.93,298.77,59.959,1504692904,"201051344000582","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,814959.1,814959.1,21350,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692920,2440336.00
09/06/2017 06:15,2,0.000,ALERT,211.03,297.87,59.996,1504692904,"201051344000955","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,835461.4,835461.4,21371,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692922,2440337.00
09/06/2017 06:15,2,0.000,ALERT,211.03,296.06,59.954,1504692904,"274151322000094","219011344069620",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,895670.7,895670.7,21682,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692924,2440338.00
09/06/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1504692904,"201051344000579","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,846110.6,846110.6,21372,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692926,2440339.00
09/06/2017 06:15,2,0.000,ALERT,211.48,298.77,59.944,1504692904,"201051344000890","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,829610.2,829610.2,21372,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692928,2440340.00
09/06/2017 06:15,2,0.000,ALERT,211.48,297.87,59.938,1504692904,"201051344000438","219011344069620",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,831773.2,831773.2,21357,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692930,2440341.00
09/06/2017 06:15,2,0.000,ALERT,211.70,297.57,59.954,1504692904,"201051344000417","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,734893.7,734893.7,21397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692932,2440342.00
09/06/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1504692904,"274151322000083","219011344069620",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,1070365.1,1070365.1,21253,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692933,2440343.00
09/06/2017 06:15,2,0.000,ALERT,211.48,296.36,59.944,1504692904,"274151322000076","219011344069620",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,1143208.1,1143208.1,21244,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692935,2440344.00
09/06/2017 06:15,2,0.000,ALERT,211.25,298.77,59.959,1504692904,"201051344000868","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,825967.7,825967.7,21385,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692937,2440345.00
09/06/2017 06:15,2,0.000,ALERT,210.80,297.57,59.959,1504692904,"274151322000095","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1132179.6,1132179.6,21277,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692939,2440346.00
09/06/2017 06:15,2,0.000,ALERT,211.03,298.17,59.975,1504692904,"201051344000988","219011344069620",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,707170.7,707170.7,21348,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692941,2440347.00
09/06/2017 06:15,2,0.000,ALERT,211.25,296.96,59.954,1504692904,"201051344001025","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,833063.7,833063.7,21355,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692942,2440348.00
09/06/2017 06:15,2,0.000,ALERT,211.03,297.87,59.991,1504692904,"201051344000458","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,836974.3,836974.3,21351,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692944,2440349.00
09/06/2017 06:15,2,0.000,ALERT,211.93,298.17,59.944,1504692904,"201051344000853","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,838489.2,838489.2,21381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692946,2440350.00
09/06/2017 06:15,2,0.000,ALERT,211.70,297.87,59.954,1504692904,"201051344000685","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,831562.2,831562.2,21403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692948,2440351.00
09/06/2017 06:15,2,0.000,ALERT,211.70,297.57,59.965,1504692904,"201051344000917","219011344069620",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,828233.8,828233.8,21396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692950,2440352.00
09/06/2017 06:15,2,0.000,ALERT,211.70,298.47,59.954,1504692904,"201051344001145","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,836297.9,836297.9,21380,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692951,2440353.00
09/06/2017 06:15,2,0.000,ALERT,211.70,297.26,59.965,1504692904,"201051344000651","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,825357.3,825357.3,21370,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692953,2440354.00
09/06/2017 06:15,2,0.000,ALERT,210.57,296.96,59.959,1504692904,"274151322000088","219011344069620",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,1027410.0,1027410.0,21249,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692955,2440355.00
09/06/2017 06:15,2,0.000,ALERT,211.48,295.76,59.959,1504692904,"274151322000068","219011344069620",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,896724.1,896724.1,21692,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692957,2440356.00
09/06/2017 06:15,2,0.000,ALERT,211.25,297.87,59.965,1504692904,"201051344001135","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,820928.9,820928.9,21328,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692958,2440357.00
09/06/2017 06:15,2,0.000,ALERT,211.25,299.07,59.949,1504692904,"201051344000594","219011344069620",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,840535.5,840535.5,21365,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692960,2440358.00
09/06/2017 06:15,2,0.000,ALERT,211.70,297.87,59.991,1504692904,"201051344001203","219011344069620",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,831108.1,831108.1,21396,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692962,2440359.00
09/06/2017 06:15,2,0.000,ALERT,210.80,296.66,59.986,1504692904,"274151322000054","219011344069620",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,1042843.9,1042843.9,21217,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692964,2440360.00
09/06/2017 06:15,2,0.000,ALERT,211.48,297.87,59.965,1504692904,"201051344000867","219011344069620",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,824672.8,824672.8,21397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692966,2440361.00
09/06/2017 06:15,2,0.000,ALERT,211.48,297.87,59.965,1504692904,"201051344001093","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,828219.5,828219.5,21402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692968,2440362.00
09/06/2017 06:15,2,0.000,ALERT,211.25,298.17,59.970,1504692904,"201051344000900","219011344069620",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,846796.6,846796.6,21401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692970,2440363.00
09/06/2017 06:15,2,0.000,ALERT,211.48,297.57,59.954,1504692904,"201051344000648","219011344069620",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,832787.8,832787.8,21365,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692972,2440364.00
09/06/2017 06:15,2,0.000,ALERT,211.48,298.47,59.975,1504692904,"201051344000569","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,848291.9,848291.9,21334,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692973,2440365.00
09/06/2017 06:15,2,0.000,ALERT,211.25,298.17,59.975,1504692904,"201051344000983","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,839297.3,839297.3,21369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692975,2440366.00
09/06/2017 06:15,2,0.000,ALERT,211.25,297.87,59.975,1504692904,"201051344001158","219011344069620",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,822818.3,822818.3,21373,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692977,2440367.00
09/06/2017 06:15,2,0.000,ALERT,211.70,298.47,59.981,1504692904,"201051344000576","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,837404.5,837404.5,21388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504692979,2440368.00
09/06/2017 06:15,2,0.000,ALERT,210.80,295.46,59.970,1504692904,"274151322000087","219011344069620",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,1018698.1,1018698.1,21496,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504692980,2440369.00
09/06/2017 06:30,2,0.000,ALERT,211.03,297.26,59.959,1504693803,"201051344000645","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,836312.4,836312.4,21361,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693805,2440370.00
09/06/2017 06:30,2,0.000,ALERT,210.12,295.16,59.944,1504693803,"274151322000085","219011344069620",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1037163.6,1037163.6,21240,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693807,2440371.00
09/06/2017 06:30,2,0.000,ALERT,211.03,296.66,59.954,1504693803,"201051344000633","219011344069620",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,823564.1,823564.1,21415,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693809,2440372.00
09/06/2017 06:30,2,0.000,ALERT,210.80,297.26,59.949,1504693803,"201051344000469","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,827680.0,827680.0,21373,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693811,2440373.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.66,59.954,1504693803,"201051344000646","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,821715.1,821715.1,21366,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693813,2440374.00
09/06/2017 06:30,2,0.000,ALERT,209.67,295.76,59.944,1504693803,"274151322000052","219011344069620",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1081313.5,1081313.5,21239,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693814,2440375.00
09/06/2017 06:30,2,0.000,ALERT,210.80,296.66,59.944,1504693803,"201051344000585","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,836287.4,836287.4,21363,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693816,2440376.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.66,59.949,1504693803,"201051344001230","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,826112.3,826112.3,21413,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693818,2440377.00
09/06/2017 06:30,2,0.000,ALERT,211.03,297.57,59.965,1504693803,"201051344000582","219011344069620",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,814959.1,814959.1,21352,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693820,2440378.00
09/06/2017 06:30,2,0.000,ALERT,210.12,296.66,59.949,1504693803,"201051344000955","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,835461.4,835461.4,21373,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693822,2440379.00
09/06/2017 06:30,2,0.000,ALERT,209.90,294.56,59.944,1504693803,"274151322000094","219011344069620",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,895670.7,895670.7,21684,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504693824,2440380.00
09/06/2017 06:30,2,0.000,ALERT,210.57,297.87,59.959,1504693803,"201051344000579","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,846110.6,846110.6,21374,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693825,2440381.00
09/06/2017 06:30,2,0.000,ALERT,210.35,297.26,59.959,1504693803,"201051344000890","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,829610.2,829610.2,21374,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504693827,2440382.00
09/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.959,1504693803,"201051344000438","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,831773.2,831773.2,21359,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693829,2440383.00
09/06/2017 06:30,2,0.000,ALERT,210.57,296.06,59.965,1504693803,"201051344000417","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,734893.7,734893.7,21399,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693831,2440384.00
09/06/2017 06:30,2,0.000,ALERT,209.90,295.76,59.959,1504693803,"274151322000083","219011344069620",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,1070365.1,1070365.1,21255,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693833,2440385.00
09/06/2017 06:30,2,0.000,ALERT,210.35,295.46,59.954,1504693803,"274151322000076","219011344069620",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,1143208.1,1143208.1,21246,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693835,2440386.00
09/06/2017 06:30,2,0.000,ALERT,210.57,297.57,59.965,1504693803,"201051344000868","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,825967.7,825967.7,21387,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504693836,2440387.00
09/06/2017 06:30,2,0.000,ALERT,209.67,296.06,59.949,1504693803,"274151322000095","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1132179.6,1132179.6,21279,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693838,2440388.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.66,59.970,1504693803,"201051344000988","219011344069620",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,707170.7,707170.7,21350,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693840,2440389.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.06,59.959,1504693803,"201051344001025","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,833063.7,833063.7,21357,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504693842,2440390.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.96,60.012,1504693803,"201051344000458","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,836974.3,836974.3,21353,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693844,2440391.00
09/06/2017 06:30,2,0.000,ALERT,211.03,296.96,59.965,1504693803,"201051344000853","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,838489.2,838489.2,21383,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693845,2440392.00
09/06/2017 06:30,2,0.000,ALERT,210.80,296.66,59.959,1504693803,"201051344000685","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,831562.2,831562.2,21405,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693847,2440393.00
09/06/2017 06:30,2,0.000,ALERT,210.80,296.36,59.970,1504693803,"201051344000917","219011344069620",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,828233.8,828233.8,21398,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693849,2440394.00
09/06/2017 06:30,2,0.000,ALERT,210.80,296.66,59.965,1504693803,"201051344001145","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,836297.9,836297.9,21382,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693851,2440395.00
09/06/2017 06:30,2,0.000,ALERT,210.57,295.76,59.970,1504693803,"201051344000651","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,825357.3,825357.3,21372,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693853,2440396.00
09/06/2017 06:30,2,0.000,ALERT,209.44,294.56,59.965,1504693803,"274151322000088","219011344069620",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1027410.0,1027410.0,21251,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693855,2440397.00
09/06/2017 06:30,2,0.000,ALERT,210.35,294.26,59.965,1504693803,"274151322000068","219011344069620",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,896724.1,896724.1,21694,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693856,2440398.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.66,59.965,1504693803,"201051344001135","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,820928.9,820928.9,21330,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504693858,2440399.00
09/06/2017 06:30,2,0.000,ALERT,210.35,297.57,59.954,1504693803,"201051344000594","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,840535.5,840535.5,21367,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693860,2440400.00
09/06/2017 06:30,2,0.000,ALERT,210.57,296.36,59.970,1504693803,"201051344001203","219011344069620",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,831108.1,831108.1,21398,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693862,2440401.00
09/06/2017 06:30,2,0.000,ALERT,209.44,295.16,59.965,1504693803,"274151322000054","219011344069620",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1042843.9,1042843.9,21219,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504693864,2440402.00
09/06/2017 06:30,2,0.000,ALERT,210.80,296.66,59.996,1504693803,"201051344000867","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,824672.8,824672.8,21399,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693865,2440403.00
09/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.954,1504693803,"201051344001093","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,828219.5,828219.5,21404,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693867,2440404.00
09/06/2017 06:30,2,0.000,ALERT,210.35,296.96,59.954,1504693803,"201051344000900","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,846796.6,846796.6,21403,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693869,2440405.00
09/06/2017 06:30,2,0.000,ALERT,210.57,296.36,59.959,1504693803,"201051344000648","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,832787.8,832787.8,21367,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693871,2440406.00
09/06/2017 06:30,2,0.000,ALERT,210.57,297.26,59.959,1504693803,"201051344000569","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,848291.9,848291.9,21336,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693873,2440407.00
09/06/2017 06:30,2,0.000,ALERT,210.57,297.26,59.938,1504693803,"201051344000983","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,839297.3,839297.3,21371,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693874,2440408.00
09/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.986,1504693803,"201051344001158","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,822818.3,822818.3,21375,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693876,2440409.00
09/06/2017 06:30,2,0.000,ALERT,211.03,297.57,59.959,1504693803,"201051344000576","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,837404.5,837404.5,21390,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693878,2440410.00
09/06/2017 06:30,2,0.000,ALERT,209.90,294.56,59.954,1504693803,"274151322000087","219011344069620",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,1018698.1,1018698.1,21498,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504693880,2440411.00
09/06/2017 06:45,2,0.000,ALERT,211.93,298.47,59.970,1504694703,"201051344000645","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,836312.4,836312.4,21363,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694705,2440412.00
09/06/2017 06:45,2,0.000,ALERT,210.57,296.36,59.975,1504694703,"274151322000085","219011344069620",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1037163.6,1037163.6,21242,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694707,2440413.00
09/06/2017 06:45,2,0.000,ALERT,212.16,298.17,59.986,1504694703,"201051344000633","219011344069620",0.00,12.00,0,293.36,299.67,0.0,0.0,0.000,823564.1,823564.1,21417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694708,2440414.00
09/06/2017 06:45,2,0.000,ALERT,211.70,298.47,59.975,1504694703,"201051344000469","219011344069620",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,827680.0,827680.0,21375,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694710,2440415.00
09/06/2017 06:45,2,0.000,ALERT,210.80,297.26,59.970,1504694703,"201051344000646","219011344069620",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,821715.1,821715.1,21368,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694712,2440416.00
09/06/2017 06:45,2,0.000,ALERT,210.12,296.66,59.965,1504694703,"274151322000052","219011344069620",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,1081313.5,1081313.5,21241,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694714,2440417.00
09/06/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1504694703,"201051344000585","219011344069620",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,836287.4,836287.4,21365,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694716,2440418.00
09/06/2017 06:45,2,0.000,ALERT,210.80,297.57,59.970,1504694703,"201051344001230","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,826112.3,826112.3,21415,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694718,2440419.00
09/06/2017 06:45,2,0.000,ALERT,211.48,298.17,59.970,1504694703,"201051344000582","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,814959.1,814959.1,21354,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694719,2440420.00
09/06/2017 06:45,2,0.000,ALERT,210.35,296.96,59.922,1504694703,"201051344000955","219011344069620",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,835461.4,835461.4,21375,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694721,2440421.00
09/06/2017 06:45,2,0.000,ALERT,210.35,295.76,59.933,1504694703,"274151322000094","219011344069620",0.00,12.70,0,293.36,297.26,0.0,0.0,0.000,895670.7,895670.7,21686,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694723,2440422.00
09/06/2017 06:45,2,0.000,ALERT,211.48,299.07,59.996,1504694703,"201051344000579","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,846110.6,846110.6,21376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694725,2440423.00
09/06/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1504694703,"201051344000890","219011344069620",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,829610.2,829610.2,21376,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694727,2440424.00
09/06/2017 06:45,2,0.000,ALERT,211.25,297.26,59.965,1504694703,"201051344000438","219011344069620",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,831773.2,831773.2,21361,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694728,2440425.00
09/06/2017 06:45,2,0.000,ALERT,211.25,296.96,59.965,1504694703,"201051344000417","219011344069620",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,734893.7,734893.7,21401,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694730,2440426.00
09/06/2017 06:45,2,0.000,ALERT,210.57,296.96,59.954,1504694703,"274151322000083","219011344069620",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,1070365.1,1070365.1,21257,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694732,2440427.00
09/06/2017 06:45,2,0.000,ALERT,211.03,296.36,59.975,1504694703,"274151322000076","219011344069620",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,1143208.1,1143208.1,21248,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694734,2440428.00
09/06/2017 06:45,2,0.000,ALERT,211.48,299.07,59.970,1504694703,"201051344000868","219011344069620",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,825967.7,825967.7,21389,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694736,2440429.00
