ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 06:45,2,0.000,ALERT,210.35,297.26,59.959,1504694703,"274151322000095","219011344069620",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1132179.6,1132179.6,21281,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694737,2440430.00
09/06/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1504694703,"201051344000988","219011344069620",0.00,12.30,0,292.76,299.97,0.0,0.0,0.000,707170.7,707170.7,21352,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694739,2440431.00
09/06/2017 06:45,2,0.000,ALERT,210.80,296.36,59.970,1504694703,"201051344001025","219011344069620",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,833063.7,833063.7,21359,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694741,2440432.00
09/06/2017 06:45,2,0.000,ALERT,211.25,298.47,59.991,1504694703,"201051344000458","219011344069620",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,836974.3,836974.3,21355,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694743,2440433.00
09/06/2017 06:45,2,0.000,ALERT,211.93,298.17,59.970,1504694703,"201051344000853","219011344069620",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,838489.2,838489.2,21385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694745,2440434.00
09/06/2017 06:45,2,0.000,ALERT,211.48,297.57,59.970,1504694703,"201051344000685","219011344069620",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,831562.2,831562.2,21407,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694746,2440435.00
09/06/2017 06:45,2,0.000,ALERT,211.03,296.66,59.965,1504694703,"201051344000917","219011344069620",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,828233.8,828233.8,21400,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694748,2440436.00
09/06/2017 06:45,2,0.000,ALERT,211.25,297.57,59.970,1504694703,"201051344001145","219011344069620",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,836297.9,836297.9,21384,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694750,2440437.00
09/06/2017 06:45,2,0.000,ALERT,211.25,296.96,59.922,1504694703,"201051344000651","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,825357.3,825357.3,21374,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694752,2440438.00
09/06/2017 06:45,2,0.000,ALERT,210.35,296.36,59.970,1504694703,"274151322000088","219011344069620",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1027410.0,1027410.0,21253,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694754,2440439.00
09/06/2017 06:45,2,0.000,ALERT,211.03,295.46,59.959,1504694703,"274151322000068","219011344069620",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,896724.1,896724.1,21696,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694755,2440440.00
09/06/2017 06:45,2,0.000,ALERT,210.57,296.96,59.981,1504694703,"201051344001135","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,820928.9,820928.9,21332,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694757,2440441.00
09/06/2017 06:45,2,0.000,ALERT,211.25,299.07,59.986,1504694703,"201051344000594","219011344069620",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,840535.5,840535.5,21369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694759,2440442.00
09/06/2017 06:45,2,0.000,ALERT,211.25,296.96,59.975,1504694703,"201051344001203","219011344069620",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,831108.1,831108.1,21400,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694761,2440443.00
09/06/2017 06:45,2,0.000,ALERT,210.35,296.66,59.954,1504694703,"274151322000054","219011344069620",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1042843.9,1042843.9,21221,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694762,2440444.00
09/06/2017 06:45,2,0.000,ALERT,211.70,298.17,60.012,1504694703,"201051344000867","219011344069620",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,824672.8,824672.8,21401,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694764,2440445.00
09/06/2017 06:45,2,0.000,ALERT,211.03,297.26,59.986,1504694703,"201051344001093","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,828219.5,828219.5,21406,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694766,2440446.00
09/06/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1504694703,"201051344000900","219011344069620",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,846796.6,846796.6,21405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694768,2440447.00
09/06/2017 06:45,2,0.000,ALERT,211.70,297.87,59.970,1504694703,"201051344000648","219011344069620",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,832787.8,832787.8,21369,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504694770,2440448.00
09/06/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1504694703,"201051344000569","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,848291.9,848291.9,21338,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694772,2440449.00
09/06/2017 06:45,2,0.000,ALERT,211.70,298.77,59.991,1504694703,"201051344000983","219011344069620",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,839297.3,839297.3,21373,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694774,2440450.00
09/06/2017 06:45,2,0.000,ALERT,211.70,298.17,59.970,1504694703,"201051344001158","219011344069620",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,822818.3,822818.3,21377,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694775,2440451.00
09/06/2017 06:45,2,0.000,ALERT,211.93,299.07,59.965,1504694703,"201051344000576","219011344069620",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,837404.5,837404.5,21392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694777,2440452.00
09/06/2017 06:45,2,0.000,ALERT,210.80,295.46,59.991,1504694703,"274151322000087","219011344069620",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,1018698.1,1018698.1,21500,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504694779,2440453.00
09/06/2017 07:00,2,0.000,ALERT,211.93,298.47,59.975,1504695603,"201051344000645","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,836312.4,836312.4,21365,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695605,2440454.00
09/06/2017 07:00,2,0.000,ALERT,210.57,296.66,59.965,1504695603,"274151322000085","219011344069620",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,1037163.6,1037163.6,21244,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695607,2440455.00
09/06/2017 07:00,2,0.000,ALERT,212.16,298.47,59.981,1504695603,"201051344000633","219011344069620",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,823564.1,823564.1,21419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695609,2440456.00
09/06/2017 07:00,2,0.000,ALERT,211.70,298.47,59.991,1504695603,"201051344000469","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,827680.0,827680.0,21377,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695611,2440457.00
09/06/2017 07:00,2,0.000,ALERT,210.57,297.87,60.034,1504695603,"201051344000646","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,821715.1,821715.1,21370,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695613,2440458.00
09/06/2017 07:00,2,0.000,ALERT,210.12,296.36,59.991,1504695603,"274151322000052","219011344069620",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1081313.5,1081313.5,21243,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695614,2440459.00
09/06/2017 07:00,2,0.000,ALERT,211.03,298.17,59.991,1504695603,"201051344000585","219011344069620",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,836287.4,836287.4,21367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695616,2440460.00
09/06/2017 07:00,2,0.000,ALERT,211.03,298.17,59.996,1504695603,"201051344001230","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,826112.3,826112.3,21417,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695618,2440461.00
09/06/2017 07:00,2,0.000,ALERT,211.48,298.77,60.007,1504695603,"201051344000582","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,814959.1,814959.1,21356,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695620,2440462.00
09/06/2017 07:00,2,0.000,ALERT,210.57,297.87,59.996,1504695603,"201051344000955","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,835461.4,835461.4,21377,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695621,2440463.00
09/06/2017 07:00,2,0.000,ALERT,210.35,296.06,59.991,1504695603,"274151322000094","219011344069620",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,895670.7,895670.7,21688,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695623,2440464.00
09/06/2017 07:00,2,0.000,ALERT,211.48,299.37,59.959,1504695603,"201051344000579","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,846110.6,846110.6,21378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695625,2440465.00
09/06/2017 07:00,2,0.000,ALERT,211.03,298.47,60.002,1504695603,"201051344000890","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,829610.2,829610.2,21378,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695627,2440466.00
09/06/2017 07:00,2,0.000,ALERT,211.25,297.87,60.002,1504695603,"201051344000438","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,831773.2,831773.2,21363,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695629,2440467.00
09/06/2017 07:00,2,0.000,ALERT,211.25,297.26,59.991,1504695603,"201051344000417","219011344069620",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,734893.7,734893.7,21403,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695630,2440468.00
09/06/2017 07:00,2,0.000,ALERT,210.57,296.66,59.996,1504695603,"274151322000083","219011344069620",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,1070365.1,1070365.1,21259,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695632,2440469.00
09/06/2017 07:00,2,0.000,ALERT,211.03,296.66,59.981,1504695603,"274151322000076","219011344069620",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,1143208.1,1143208.1,21250,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695634,2440470.00
09/06/2017 07:00,2,0.000,ALERT,211.48,299.37,59.986,1504695603,"201051344000868","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,825967.7,825967.7,21391,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695636,2440471.00
09/06/2017 07:00,2,0.000,ALERT,210.57,297.57,59.996,1504695603,"274151322000095","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1132179.6,1132179.6,21283,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695638,2440472.00
09/06/2017 07:00,2,0.000,ALERT,211.25,298.77,59.954,1504695603,"201051344000988","219011344069620",0.00,12.70,0,293.96,300.57,0.0,0.0,0.000,707170.7,707170.7,21354,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695640,2440473.00
09/06/2017 07:00,2,0.000,ALERT,210.80,297.26,59.991,1504695603,"201051344001025","219011344069620",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,833063.7,833063.7,21361,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695641,2440474.00
09/06/2017 07:00,2,0.000,ALERT,211.48,298.77,59.996,1504695603,"201051344000458","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,836974.3,836974.3,21357,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695643,2440475.00
09/06/2017 07:00,2,0.000,ALERT,212.16,298.47,59.996,1504695603,"201051344000853","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,838489.2,838489.2,21387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695645,2440476.00
09/06/2017 07:00,2,0.000,ALERT,211.25,298.17,59.965,1504695603,"201051344000685","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,831562.2,831562.2,21409,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695647,2440477.00
09/06/2017 07:00,2,0.000,ALERT,211.03,297.26,59.986,1504695603,"201051344000917","219011344069620",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,828233.8,828233.8,21402,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695648,2440478.00
09/06/2017 07:00,2,0.000,ALERT,211.48,298.47,59.986,1504695603,"201051344001145","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,836297.9,836297.9,21386,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695650,2440479.00
09/06/2017 07:00,2,0.000,ALERT,211.25,297.26,59.996,1504695603,"201051344000651","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,825357.3,825357.3,21376,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695652,2440480.00
09/06/2017 07:00,2,0.000,ALERT,210.12,296.36,59.975,1504695603,"274151322000088","219011344069620",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1027410.0,1027410.0,21255,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695654,2440481.00
09/06/2017 07:00,2,0.000,ALERT,211.03,295.46,59.986,1504695603,"274151322000068","219011344069620",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,896724.1,896724.1,21698,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695656,2440482.00
09/06/2017 07:00,2,0.000,ALERT,210.80,298.17,60.012,1504695603,"201051344001135","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,820928.9,820928.9,21334,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695657,2440483.00
09/06/2017 07:00,2,0.000,ALERT,211.48,299.67,59.991,1504695603,"201051344000594","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,840535.5,840535.5,21371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695659,2440484.00
09/06/2017 07:00,2,0.000,ALERT,211.03,297.57,60.018,1504695603,"201051344001203","219011344069620",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,831108.1,831108.1,21402,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695661,2440485.00
09/06/2017 07:00,2,0.000,ALERT,210.35,297.26,59.954,1504695603,"274151322000054","219011344069620",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1042843.9,1042843.9,21223,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695663,2440486.00
09/06/2017 07:00,2,0.000,ALERT,211.93,298.77,59.986,1504695603,"201051344000867","219011344069620",0.00,13.00,0,296.06,305.68,0.0,0.0,0.000,824672.8,824672.8,21403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695665,2440487.00
09/06/2017 07:00,2,0.000,ALERT,211.25,298.47,59.981,1504695603,"201051344001093","219011344069620",0.00,13.00,0,295.46,302.68,0.0,0.0,0.000,828219.5,828219.5,21408,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695666,2440488.00
09/06/2017 07:00,2,0.000,ALERT,211.70,299.37,59.986,1504695603,"201051344000900","219011344069620",0.00,12.00,0,296.06,304.48,0.0,0.0,0.000,846796.6,846796.6,21407,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695668,2440489.00
09/06/2017 07:00,2,0.000,ALERT,211.93,298.77,59.986,1504695603,"201051344000648","219011344069620",0.00,11.70,0,296.06,305.08,0.0,0.0,0.000,832787.8,832787.8,21371,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695670,2440490.00
09/06/2017 07:00,2,0.000,ALERT,211.70,299.67,59.996,1504695603,"201051344000569","219011344069620",0.00,12.00,0,296.96,305.68,0.0,0.0,0.000,848291.9,848291.9,21340,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695672,2440491.00
09/06/2017 07:00,2,0.000,ALERT,211.70,299.37,59.991,1504695603,"201051344000983","219011344069620",0.00,12.30,0,296.66,305.08,0.0,0.0,0.000,839297.3,839297.3,21375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504695674,2440492.00
09/06/2017 07:00,2,0.000,ALERT,211.70,298.77,59.986,1504695603,"201051344001158","219011344069620",0.00,12.00,0,295.76,303.58,0.0,0.0,0.000,822818.3,822818.3,21379,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695675,2440493.00
09/06/2017 07:00,2,0.000,ALERT,212.16,299.67,59.981,1504695603,"201051344000576","219011344069620",0.00,12.00,0,296.66,304.78,0.0,0.0,0.000,837404.5,837404.5,21394,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695677,2440494.00
09/06/2017 07:00,2,0.000,ALERT,210.57,296.06,59.986,1504695603,"274151322000087","219011344069620",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,1018698.1,1018698.1,21502,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504695679,2440495.00
09/06/2017 07:15,2,0.000,ALERT,213.29,302.68,59.938,1504696504,"201051344000645","219011344069620",0.00,12.70,0,296.66,305.38,0.0,0.0,0.000,836312.4,836312.4,21367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696506,2440496.00
09/06/2017 07:15,2,0.000,ALERT,212.61,302.37,59.986,1504696504,"274151322000085","219011344069620",0.00,13.30,0,294.26,305.98,0.0,0.0,0.000,1037163.6,1037163.6,21246,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696508,2440497.00
09/06/2017 07:15,2,0.000,ALERT,213.51,302.68,59.986,1504696504,"201051344000633","219011344069620",0.00,12.00,0,294.86,305.08,0.0,0.0,0.000,823564.1,823564.1,21421,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696510,2440498.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.68,59.986,1504696504,"201051344000469","219011344069620",0.00,11.70,0,295.76,305.08,0.0,0.0,0.000,827680.0,827680.0,21379,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696511,2440499.00
09/06/2017 07:15,2,0.000,ALERT,212.83,302.68,59.986,1504696504,"201051344000646","219011344069620",0.00,12.30,0,295.46,319.51,0.0,0.0,0.000,821715.1,821715.1,21372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696513,2440500.00
09/06/2017 07:15,2,0.000,ALERT,212.16,302.98,59.986,1504696504,"274151322000052","219011344069620",0.00,13.30,0,293.96,305.98,0.0,0.0,0.000,1081313.5,1081313.5,21245,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696515,2440501.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.98,59.996,1504696504,"201051344000585","219011344069620",0.00,12.70,0,295.76,318.61,0.0,0.0,0.000,836287.4,836287.4,21369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696517,2440502.00
09/06/2017 07:15,2,0.000,ALERT,213.06,303.28,59.938,1504696504,"201051344001230","219011344069620",0.00,12.30,0,296.36,320.41,0.0,0.0,0.000,826112.3,826112.3,21419,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696519,2440503.00
09/06/2017 07:15,2,0.000,ALERT,213.51,303.58,59.986,1504696504,"201051344000582","219011344069620",0.00,12.00,0,296.96,320.11,0.0,0.0,0.000,814959.1,814959.1,21358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696520,2440504.00
09/06/2017 07:15,2,0.000,ALERT,212.61,302.68,59.981,1504696504,"201051344000955","219011344069620",0.00,12.70,0,296.06,319.21,0.0,0.0,0.000,835461.4,835461.4,21379,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696522,2440505.00
09/06/2017 07:15,2,0.000,ALERT,212.61,301.77,59.981,1504696504,"274151322000094","219011344069620",0.00,12.70,0,293.96,305.38,0.0,0.0,0.000,895670.7,895670.7,21690,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696524,2440506.00
09/06/2017 07:15,2,0.000,ALERT,212.83,303.58,59.986,1504696504,"201051344000579","219011344069620",0.00,12.70,0,297.57,306.28,0.0,0.0,0.000,846110.6,846110.6,21380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696526,2440507.00
09/06/2017 07:15,2,0.000,ALERT,212.83,302.98,59.981,1504696504,"201051344000890","219011344069620",0.00,12.70,0,296.66,320.41,0.0,0.0,0.000,829610.2,829610.2,21380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696527,2440508.00
09/06/2017 07:15,2,0.000,ALERT,213.29,302.68,59.981,1504696504,"201051344000438","219011344069620",0.00,12.00,0,296.06,319.21,0.0,0.0,0.000,831773.2,831773.2,21365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696529,2440509.00
09/06/2017 07:15,2,0.000,ALERT,213.29,302.07,59.981,1504696504,"201051344000417","219011344069620",0.00,12.70,0,295.16,319.21,0.0,0.0,0.000,734893.7,734893.7,21405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696531,2440510.00
09/06/2017 07:15,2,0.000,ALERT,212.61,302.37,59.959,1504696504,"274151322000083","219011344069620",0.00,13.00,0,294.56,306.28,0.0,0.0,0.000,1070365.1,1070365.1,21261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696533,2440511.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.68,59.944,1504696504,"274151322000076","219011344069620",0.00,13.00,0,294.26,306.28,0.0,0.0,0.000,1143208.1,1143208.1,21252,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696535,2440512.00
09/06/2017 07:15,2,0.000,ALERT,212.83,303.58,59.986,1504696504,"201051344000868","219011344069620",0.00,12.30,0,297.57,306.28,0.0,0.0,0.000,825967.7,825967.7,21393,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696537,2440513.00
09/06/2017 07:15,2,0.000,ALERT,212.16,303.28,59.975,1504696504,"274151322000095","219011344069620",0.00,12.30,0,295.16,306.88,0.0,0.0,0.000,1132179.6,1132179.6,21285,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696538,2440514.00
09/06/2017 07:15,2,0.000,ALERT,212.83,303.28,60.007,1504696504,"201051344000988","219011344069620",0.00,12.30,0,294.56,305.38,0.0,0.0,0.000,707170.7,707170.7,21356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696540,2440515.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.37,59.981,1504696504,"201051344001025","219011344069620",0.00,12.00,0,295.46,318.30,0.0,0.0,0.000,833063.7,833063.7,21363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696542,2440516.00
09/06/2017 07:15,2,0.000,ALERT,212.83,303.28,59.975,1504696504,"201051344000458","219011344069620",0.00,13.00,0,296.96,306.28,0.0,0.0,0.000,836974.3,836974.3,21359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696544,2440517.00
09/06/2017 07:15,2,0.000,ALERT,213.51,303.28,59.975,1504696504,"201051344000853","219011344069620",0.00,12.00,0,296.96,305.68,0.0,0.0,0.000,838489.2,838489.2,21389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696546,2440518.00
09/06/2017 07:15,2,0.000,ALERT,213.29,302.98,59.991,1504696504,"201051344000685","219011344069620",0.00,12.70,0,296.06,320.41,0.0,0.0,0.000,831562.2,831562.2,21411,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696548,2440519.00
09/06/2017 07:15,2,0.000,ALERT,213.29,302.07,59.938,1504696504,"201051344000917","219011344069620",0.00,13.30,0,294.86,318.30,0.0,0.0,0.000,828233.8,828233.8,21404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696549,2440520.00
09/06/2017 07:15,2,0.000,ALERT,213.29,302.98,59.970,1504696504,"201051344001145","219011344069620",0.00,12.30,0,296.66,320.41,0.0,0.0,0.000,836297.9,836297.9,21388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696551,2440521.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.07,59.970,1504696504,"201051344000651","219011344069620",0.00,11.70,0,295.76,318.00,0.0,0.0,0.000,825357.3,825357.3,21378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696553,2440522.00
09/06/2017 07:15,2,0.000,ALERT,212.16,302.37,59.970,1504696504,"274151322000088","219011344069620",0.00,13.30,0,293.96,305.38,0.0,0.0,0.000,1027410.0,1027410.0,21257,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696555,2440523.00
09/06/2017 07:15,2,0.000,ALERT,213.06,301.17,59.959,1504696504,"274151322000068","219011344069620",0.00,13.70,0,293.66,304.78,0.0,0.0,0.000,896724.1,896724.1,21700,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696557,2440524.00
09/06/2017 07:15,2,0.000,ALERT,212.61,302.68,59.975,1504696504,"201051344001135","219011344069620",0.00,12.30,0,296.36,318.30,0.0,0.0,0.000,820928.9,820928.9,21336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696559,2440525.00
09/06/2017 07:15,2,0.000,ALERT,212.61,303.58,59.933,1504696504,"201051344000594","219011344069620",0.00,12.30,0,296.66,305.98,0.0,0.0,0.000,840535.5,840535.5,21373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696561,2440526.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.37,59.965,1504696504,"201051344001203","219011344069620",0.00,12.30,0,296.06,319.51,0.0,0.0,0.000,831108.1,831108.1,21404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696562,2440527.00
09/06/2017 07:15,2,0.000,ALERT,212.16,302.98,59.965,1504696504,"274151322000054","219011344069620",0.00,13.70,0,294.26,305.98,0.0,0.0,0.000,1042843.9,1042843.9,21225,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696564,2440528.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.68,59.996,1504696504,"201051344000867","219011344069620",0.00,12.70,0,296.66,305.68,0.0,0.0,0.000,824672.8,824672.8,21405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696566,2440529.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.37,60.002,1504696504,"201051344001093","219011344069620",0.00,13.00,0,296.06,318.61,0.0,0.0,0.000,828219.5,828219.5,21410,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696568,2440530.00
09/06/2017 07:15,2,0.000,ALERT,212.61,302.68,59.965,1504696504,"201051344000900","219011344069620",0.00,11.70,0,296.66,305.38,0.0,0.0,0.000,846796.6,846796.6,21409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696570,2440531.00
09/06/2017 07:15,2,0.000,ALERT,213.06,302.37,59.954,1504696504,"201051344000648","219011344069620",0.00,11.70,0,296.36,305.68,0.0,0.0,0.000,832787.8,832787.8,21373,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696571,2440532.00
09/06/2017 07:15,2,0.000,ALERT,212.83,303.58,59.996,1504696504,"201051344000569","219011344069620",0.00,12.00,0,297.57,306.28,0.0,0.0,0.000,848291.9,848291.9,21342,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696573,2440533.00
09/06/2017 07:15,2,0.000,ALERT,212.83,302.98,59.944,1504696504,"201051344000983","219011344069620",0.00,12.30,0,297.26,305.98,0.0,0.0,0.000,839297.3,839297.3,21377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696575,2440534.00
09/06/2017 07:15,2,0.000,ALERT,212.83,302.68,59.965,1504696504,"201051344001158","219011344069620",0.00,12.00,0,296.06,305.08,0.0,0.0,0.000,822818.3,822818.3,21381,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696577,2440535.00
09/06/2017 07:15,2,0.000,ALERT,213.29,303.58,59.965,1504696504,"201051344000576","219011344069620",0.00,12.00,0,296.96,305.68,0.0,0.0,0.000,837404.5,837404.5,21396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504696578,2440536.00
09/06/2017 07:15,2,0.000,ALERT,212.16,301.47,59.922,1504696504,"274151322000087","219011344069620",0.00,13.70,0,293.36,305.08,0.0,0.0,0.000,1018698.1,1018698.1,21504,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504696580,2440537.00
09/06/2017 07:30,2,0.000,ALERT,213.74,303.28,60.039,1504697403,"201051344000645","219011344069620",0.00,12.70,0,301.17,310.19,0.0,0.0,0.000,836312.4,836312.4,21369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697405,2440538.00
09/06/2017 07:30,2,0.020,ALERT,213.06,302.68,59.996,1504697403,"274151322000085","219011344069620",27.06,13.30,0,299.97,303.88,0.0,0.0,0.000,1037163.6,1037163.6,21248,0,0,0,L,1151911521,0,122.91,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1504697407,2440539.00
09/06/2017 07:30,2,0.000,ALERT,213.74,302.98,60.028,1504697403,"201051344000633","219011344069620",0.00,12.00,0,299.37,310.49,0.0,0.0,0.000,823564.1,823564.1,21423,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697409,2440540.00
09/06/2017 07:30,2,0.000,ALERT,213.29,303.28,60.012,1504697403,"201051344000469","219011344069620",0.00,11.30,0,299.97,310.19,0.0,0.0,0.000,827680.0,827680.0,21381,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697411,2440541.00
09/06/2017 07:30,2,0.000,ALERT,212.61,302.37,59.981,1504697403,"201051344000646","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,821715.1,821715.1,21374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697413,2440542.00
09/06/2017 07:30,2,0.043,ALERT,212.83,302.07,60.007,1504697403,"274151322000052","219011344069620",27.15,13.30,0,299.67,304.48,0.0,0.0,0.000,1081313.5,1081313.5,21247,0,0,0,L,1151911521,0,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1504697415,2440543.00
09/06/2017 07:30,2,0.000,ALERT,213.06,302.98,60.034,1504697403,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,836287.4,836287.4,21371,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697417,2440544.00
09/06/2017 07:30,2,0.000,ALERT,212.83,302.68,59.996,1504697403,"201051344001230","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,826112.3,826112.3,21421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697419,2440545.00
09/06/2017 07:30,2,0.000,ALERT,213.29,303.28,60.002,1504697403,"201051344000582","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,814959.1,814959.1,21360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697420,2440546.00
09/06/2017 07:30,2,0.000,ALERT,212.61,302.37,60.002,1504697403,"201051344000955","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,835461.4,835461.4,21381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697422,2440547.00
09/06/2017 07:30,2,0.000,ALERT,212.83,301.77,59.996,1504697403,"274151322000094","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,895670.7,895670.7,21692,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697424,2440548.00
09/06/2017 07:30,2,0.000,ALERT,213.29,303.88,60.012,1504697403,"201051344000579","219011344069620",0.00,12.70,0,301.77,310.79,0.0,0.0,0.000,846110.6,846110.6,21382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504697426,2440549.00
09/06/2017 07:30,2,0.000,ALERT,213.06,303.28,59.981,1504697403,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,829610.2,829610.2,21382,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697428,2440550.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.68,59.991,1504697403,"201051344000438","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,831773.2,831773.2,21367,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504697429,2440551.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.07,60.039,1504697403,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,734893.7,734893.7,21407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697431,2440552.00
09/06/2017 07:30,2,0.018,ALERT,212.83,302.68,59.986,1504697403,"274151322000083","219011344069620",27.17,13.00,0,300.57,304.48,0.0,0.0,0.000,1070365.1,1070365.1,21263,0,0,0,L,1151911521,0,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1504697433,2440553.00
09/06/2017 07:30,2,0.018,ALERT,213.29,302.98,59.975,1504697403,"274151322000076","219011344069620",27.93,13.00,0,299.97,304.18,0.0,0.0,0.000,1143208.1,1143208.1,21254,0,0,0,L,1151911521,0,122.46,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1504697435,2440554.00
09/06/2017 07:30,2,0.000,ALERT,213.06,303.88,59.986,1504697403,"201051344000868","219011344069620",0.00,12.00,0,301.77,311.39,0.0,0.0,0.000,825967.7,825967.7,21395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697437,2440555.00
09/06/2017 07:30,2,0.012,ALERT,212.61,303.28,59.986,1504697403,"274151322000095","219011344069620",27.33,12.70,0,301.17,304.78,0.0,0.0,0.000,1132179.6,1132179.6,21287,0,0,0,L,1151911521,0,122.46,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1504697439,2440556.00
09/06/2017 07:30,2,0.000,ALERT,213.06,302.98,59.991,1504697403,"201051344000988","219011344069620",0.00,12.30,0,298.47,310.19,0.0,0.0,0.000,707170.7,707170.7,21358,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697440,2440557.00
09/06/2017 07:30,2,0.000,ALERT,212.83,301.77,59.991,1504697403,"201051344001025","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,833063.7,833063.7,21365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697442,2440558.00
09/06/2017 07:30,2,0.000,ALERT,213.06,303.28,59.975,1504697403,"201051344000458","219011344069620",0.00,13.00,0,301.47,310.49,0.0,0.0,0.000,836974.3,836974.3,21361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697444,2440559.00
09/06/2017 07:30,2,0.000,ALERT,213.96,303.28,59.991,1504697403,"201051344000853","219011344069620",0.00,12.00,0,301.47,310.19,0.0,0.0,0.000,838489.2,838489.2,21391,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697446,2440560.00
09/06/2017 07:30,2,0.000,ALERT,213.51,302.68,59.991,1504697403,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,831562.2,831562.2,21413,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697447,2440561.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.07,59.981,1504697403,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,828233.8,828233.8,21406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697449,2440562.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.98,59.986,1504697403,"201051344001145","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,836297.9,836297.9,21390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697451,2440563.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.07,59.981,1504697403,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,825357.3,825357.3,21380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697453,2440564.00
09/06/2017 07:30,2,0.008,ALERT,212.38,302.37,59.986,1504697403,"274151322000088","219011344069620",26.14,13.30,0,299.97,303.88,0.0,0.0,0.000,1027410.0,1027410.0,21259,0,0,0,L,1151911521,0,122.46,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1504697455,2440565.00
09/06/2017 07:30,2,0.000,ALERT,213.51,301.47,59.981,1504697403,"274151322000068","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,896724.1,896724.1,21702,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697456,2440566.00
09/06/2017 07:30,2,0.000,ALERT,212.83,302.37,59.975,1504697403,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,820928.9,820928.9,21338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697458,2440567.00
09/06/2017 07:30,2,0.000,ALERT,213.06,303.88,59.996,1504697403,"201051344000594","219011344069620",0.00,12.30,0,300.57,311.69,0.0,0.0,0.000,840535.5,840535.5,21375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697460,2440568.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.37,59.991,1504697403,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,831108.1,831108.1,21406,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697462,2440569.00
09/06/2017 07:30,2,0.016,ALERT,212.61,302.37,59.981,1504697403,"274151322000054","219011344069620",27.49,13.70,0,299.97,304.48,0.0,0.0,0.000,1042843.9,1042843.9,21227,0,0,0,L,1151911521,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1504697464,2440570.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.68,59.996,1504697403,"201051344000867","219011344069620",0.00,12.70,0,300.57,310.49,0.0,0.0,0.000,824672.8,824672.8,21407,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697466,2440571.00
09/06/2017 07:30,2,0.000,ALERT,213.06,302.68,59.986,1504697403,"201051344001093","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,828219.5,828219.5,21412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697467,2440572.00
09/06/2017 07:30,2,0.000,ALERT,213.06,302.98,59.986,1504697403,"201051344000900","219011344069620",0.00,11.70,0,300.87,310.49,0.0,0.0,0.000,846796.6,846796.6,21411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697469,2440573.00
