ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 07:30,2,0.000,ALERT,213.51,302.68,59.991,1504697403,"201051344000648","219011344069620",0.00,11.70,0,300.57,310.19,0.0,0.0,0.000,832787.8,832787.8,21375,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504697471,2440574.00
09/06/2017 07:30,2,0.000,ALERT,213.29,303.58,60.012,1504697403,"201051344000569","219011344069620",0.00,12.30,0,301.47,310.79,0.0,0.0,0.000,848291.9,848291.9,21344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504697473,2440575.00
09/06/2017 07:30,2,0.000,ALERT,213.29,303.58,59.986,1504697403,"201051344000983","219011344069620",0.00,12.30,0,301.47,310.49,0.0,0.0,0.000,839297.3,839297.3,21379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697475,2440576.00
09/06/2017 07:30,2,0.000,ALERT,213.29,302.68,59.970,1504697403,"201051344001158","219011344069620",0.00,12.00,0,300.57,310.19,0.0,0.0,0.000,822818.3,822818.3,21383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697477,2440577.00
09/06/2017 07:30,2,0.000,ALERT,213.74,303.58,59.991,1504697403,"201051344000576","219011344069620",0.00,12.00,0,301.17,310.79,0.0,0.0,0.000,837404.5,837404.5,21398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504697479,2440578.00
09/06/2017 07:30,2,0.029,ALERT,212.83,301.47,59.986,1504697403,"274151322000087","219011344069620",26.74,13.70,0,299.37,303.58,0.0,0.0,0.000,1018698.1,1018698.1,21506,0,0,0,L,1151911521,0,122.23,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1504697481,2440579.00
09/06/2017 07:45,2,0.170,ALERT,213.96,336.04,59.986,1504698303,"201051344000645","219011344069620",24.17,13.00,0,301.17,336.64,4.2,2.1,0.000,836312.5,836312.5,21371,0,0,0,L,1122011218,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1504698305,2440580.00
09/06/2017 07:45,2,0.096,ALERT,213.06,347.46,60.007,1504698303,"274151322000085","219011344069620",25.37,14.00,0,299.67,348.96,2.5,0.4,0.000,1037163.6,1037163.6,21250,0,0,0,L,1151911521,0,122.91,122.46,0100,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1504698307,2440581.00
09/06/2017 07:45,2,0.188,ALERT,213.96,306.58,59.996,1504698303,"201051344000633","219011344069620",22.56,12.30,0,299.67,316.50,4.3,2.2,0.000,823564.2,823564.2,21425,0,0,0,L,1122011218,0,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1504698309,2440582.00
09/06/2017 07:45,2,0.182,ALERT,213.74,328.52,59.996,1504698303,"201051344000469","219011344069620",26.22,11.70,0,300.27,339.34,4.8,2.7,0.000,827680.2,827680.2,21383,0,0,0,L,1122011218,0,121.55,122.68,0100,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1504698310,2440583.00
09/06/2017 07:45,2,0.188,ALERT,213.29,318.00,60.002,1504698303,"201051344000646","219011344069620",23.18,12.70,0,299.67,319.21,4.4,2.4,0.000,821715.3,821715.3,21376,0,0,0,L,1122011218,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504698312,2440584.00
09/06/2017 07:45,2,0.117,ALERT,212.61,344.15,59.996,1504698303,"274151322000052","219011344069620",25.66,14.00,0,299.07,348.96,3.1,1.0,0.000,1081313.6,1081313.6,21249,0,0,0,L,1151911521,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1504698314,2440585.00
09/06/2017 07:45,2,0.182,ALERT,213.96,327.02,59.991,1504698303,"201051344000585","219011344069620",24.51,13.00,0,299.97,339.65,4.5,2.5,0.000,836287.7,836287.7,21373,0,0,0,L,1122011218,0,122.23,122.68,0100,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1504698316,2440586.00
09/06/2017 07:45,2,0.172,ALERT,213.51,321.61,59.965,1504698303,"201051344001230","219011344069620",23.82,12.70,0,300.57,338.74,4.2,2.1,0.000,826112.4,826112.4,21423,0,0,0,L,1122011218,0,122.68,121.78,0100,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1504698318,2440587.00
09/06/2017 07:45,2,0.189,ALERT,214.19,324.02,59.991,1504698303,"201051344000582","219011344069620",23.56,12.30,0,301.17,339.65,4.5,2.5,0.000,814959.3,814959.3,21362,0,0,0,L,1122011218,0,122.68,122.68,0200,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504698320,2440588.00
09/06/2017 07:45,2,0.182,ALERT,213.29,335.44,60.007,1504698303,"201051344000955","219011344069620",26.00,13.00,0,300.27,338.74,4.8,2.7,0.000,835461.7,835461.7,21383,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504698321,2440589.00
09/06/2017 07:45,2,0.049,ALERT,213.06,315.90,59.991,1504698303,"274151322000094","219011344069620",24.39,13.00,0,299.37,391.64,1.2,0.0,0.000,895670.7,895670.7,21694,0,0,0,L,1151911521,0,122.23,122.91,0002,10,0,0,0,0,0,0,172,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1504698323,2440590.00
09/06/2017 07:45,2,0.193,ALERT,213.74,335.14,60.012,1504698303,"201051344000579","219011344069620",26.50,13.00,0,302.07,339.65,5.2,3.1,0.000,846110.9,846110.9,21384,0,0,0,L,1122011218,0,122.01,122.23,0100,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1504698325,2440591.00
09/06/2017 07:45,2,0.178,ALERT,213.51,334.84,59.996,1504698303,"201051344000890","219011344069620",26.68,13.00,0,301.17,339.34,4.8,2.7,0.000,829610.4,829610.4,21384,0,0,0,L,1122011218,0,122.68,121.55,0200,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504698327,2440592.00
09/06/2017 07:45,2,0.180,ALERT,213.74,324.62,60.023,1504698303,"201051344000438","219011344069620",25.43,12.30,0,300.57,340.55,4.7,2.6,0.000,831773.5,831773.5,21369,0,0,0,L,1122011218,0,122.68,122.23,0200,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504698328,2440593.00
09/06/2017 07:45,2,0.174,ALERT,213.74,303.28,59.991,1504698303,"201051344000417","219011344069620",19.06,12.70,0,299.67,304.48,3.4,1.3,0.000,734893.8,734893.8,21409,0,0,0,L,1122011218,0,122.23,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504698330,2440594.00
09/06/2017 07:45,2,0.088,ALERT,213.06,334.24,59.981,1504698303,"274151322000083","219011344069620",26.76,13.70,0,299.67,340.25,2.4,0.4,0.000,1070365.1,1070365.1,21265,0,0,0,L,1151911521,0,122.46,122.91,0100,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1504698332,2440595.00
09/06/2017 07:45,2,0.100,ALERT,213.51,340.55,59.996,1504698303,"274151322000076","219011344069620",25.84,13.70,0,299.67,351.07,2.6,0.6,0.000,1143208.1,1143208.1,21256,0,0,0,L,1151911521,0,122.46,123.14,0100,13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1504698334,2440596.00
09/06/2017 07:45,2,0.164,ALERT,213.74,337.84,59.991,1504698303,"201051344000868","219011344069620",26.20,12.30,0,302.07,339.95,4.4,2.3,0.000,825967.9,825967.9,21397,0,0,0,L,1122011218,0,122.01,122.91,0100,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1504698336,2440597.00
09/06/2017 07:45,2,0.078,ALERT,212.61,328.52,60.012,1504698303,"274151322000095","219011344069620",27.83,12.70,0,300.57,339.65,2.2,0.2,0.000,1132179.6,1132179.6,21289,0,0,0,L,1151911521,0,122.68,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1504698338,2440598.00
09/06/2017 07:45,2,0.105,ALERT,213.29,303.88,60.007,1504698303,"201051344000988","219011344069620",19.28,12.70,0,298.77,305.38,2.1,0.1,0.000,707170.7,707170.7,21360,0,0,0,L,1122011218,0,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1504698340,2440599.00
09/06/2017 07:45,2,0.156,ALERT,213.51,330.63,59.975,1504698303,"201051344001025","219011344069620",26.90,12.30,0,299.97,339.95,4.3,2.2,0.000,833063.8,833063.8,21367,0,0,0,L,1122011218,0,122.01,122.23,0200,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504698342,2440600.00
09/06/2017 07:45,2,0.166,ALERT,213.51,328.82,59.975,1504698303,"201051344000458","219011344069620",26.16,13.30,0,301.47,340.25,4.5,2.4,0.000,836974.5,836974.5,21363,0,0,0,L,1122011218,0,122.23,122.46,0200,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504698344,2440601.00
09/06/2017 07:45,2,0.162,ALERT,214.19,333.93,59.965,1504698303,"201051344000853","219011344069620",25.09,12.30,0,301.17,341.45,4.2,2.1,0.000,838489.3,838489.3,21393,0,0,0,L,1122011218,0,122.46,122.68,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1504698345,2440602.00
09/06/2017 07:45,2,0.170,ALERT,213.96,337.84,59.981,1504698303,"201051344000685","219011344069620",23.22,13.00,0,300.27,338.74,4.0,2.0,0.000,831562.3,831562.3,21415,0,0,0,L,1122011218,0,123.14,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1504698347,2440603.00
09/06/2017 07:45,2,0.174,ALERT,213.74,322.21,59.970,1504698303,"201051344000917","219011344069620",23.68,13.70,0,298.77,339.34,4.2,2.1,0.000,828234.0,828234.0,21408,0,0,0,L,1122011218,0,122.46,122.46,0100,10,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1504698349,2440604.00
09/06/2017 07:45,2,0.158,ALERT,213.96,327.62,59.970,1504698303,"201051344001145","219011344069620",25.17,12.70,0,300.87,340.55,4.0,2.0,0.000,836298.0,836298.0,21392,0,0,0,L,1122011218,0,122.46,122.23,0200,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504698351,2440605.00
09/06/2017 07:45,2,0.162,ALERT,213.74,330.63,59.996,1504698303,"201051344000651","219011344069620",26.20,12.00,0,299.97,340.55,4.3,2.2,0.000,825357.6,825357.6,21382,0,0,0,L,1122011218,0,122.91,122.01,0100,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1504698353,2440606.00
09/06/2017 07:45,2,0.084,ALERT,212.61,339.95,59.965,1504698303,"274151322000088","219011344069620",23.95,14.30,0,299.37,342.65,2.0,0.1,0.000,1027410.0,1027410.0,21261,0,0,0,L,1151911521,0,123.14,122.23,0100,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1504698354,2440607.00
09/06/2017 07:45,2,0.006,ALERT,213.51,301.47,59.965,1504698303,"274151322000068","219011344069620",41.15,14.00,0,299.67,391.34,0.0,0.0,0.000,896724.1,896724.1,21704,0,0,0,L,1151911521,0,122.68,123.14,0002,13,0,0,0,0,0,0,184,1036,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1504698356,2440608.00
09/06/2017 07:45,2,0.174,ALERT,213.51,337.54,59.959,1504698303,"201051344001135","219011344069620",26.20,13.00,0,300.57,339.65,4.7,2.6,0.000,820929.1,820929.1,21340,0,0,0,L,1122011218,0,122.46,122.01,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504698358,2440609.00
09/06/2017 07:45,2,0.180,ALERT,213.51,339.65,59.965,1504698303,"201051344000594","219011344069620",24.97,12.70,0,301.17,340.25,4.6,2.5,0.000,840535.7,840535.7,21377,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1504698360,2440610.00
09/06/2017 07:45,2,0.176,ALERT,213.96,327.92,59.975,1504698303,"201051344001203","219011344069620",24.47,12.70,0,300.57,342.05,4.4,2.3,0.000,831108.3,831108.3,21408,0,0,0,L,1122011218,0,122.91,122.01,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504698362,2440611.00
09/06/2017 07:45,2,0.084,ALERT,212.83,334.54,59.965,1504698303,"274151322000054","219011344069620",27.06,14.30,0,299.67,339.65,2.3,0.3,0.000,1042843.9,1042843.9,21229,0,0,0,L,1151911521,0,122.68,122.46,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1504698363,2440612.00
09/06/2017 07:45,2,0.164,ALERT,213.74,324.62,59.970,1504698303,"201051344000867","219011344069620",25.86,13.00,0,300.57,339.95,4.3,2.3,0.000,824673.0,824673.0,21409,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504698365,2440613.00
09/06/2017 07:45,2,0.205,ALERT,213.74,321.01,59.959,1504698303,"201051344001093","219011344069620",24.11,13.70,0,300.27,339.34,5.0,2.9,0.000,828219.8,828219.8,21414,0,0,0,L,1122011218,0,122.46,122.01,0200,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504698367,2440614.00
09/06/2017 07:45,2,0.115,ALERT,213.74,328.22,59.970,1504698303,"201051344000900","219011344069620",25.82,12.30,0,300.87,339.34,3.0,1.0,0.000,846796.6,846796.6,21413,0,0,0,L,1122011218,0,122.23,122.46,0100,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1504698369,2440615.00
09/06/2017 07:45,2,0.193,ALERT,213.74,318.91,59.975,1504698303,"201051344000648","219011344069620",22.90,12.00,0,300.57,341.15,4.5,2.4,0.000,832788.0,832788.0,21377,0,0,0,L,1122011218,0,121.55,122.91,0002,9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504698371,2440616.00
09/06/2017 07:45,2,0.166,ALERT,213.74,336.94,59.975,1504698303,"201051344000569","219011344069620",26.68,12.70,0,301.77,339.95,4.5,2.4,0.000,848292.1,848292.1,21346,0,0,0,L,1122011218,0,121.55,122.91,0100,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1504698373,2440617.00
09/06/2017 07:45,2,0.174,ALERT,213.74,326.72,59.970,1504698303,"201051344000983","219011344069620",25.29,12.70,0,301.77,339.34,4.5,2.4,0.000,839297.5,839297.5,21381,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504698375,2440618.00
09/06/2017 07:45,2,0.170,ALERT,213.74,324.62,59.975,1504698303,"201051344001158","219011344069620",23.58,12.30,0,300.57,339.65,4.1,2.0,0.000,822818.5,822818.5,21385,0,0,0,L,1122011218,0,122.01,122.46,0100,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504698376,2440619.00
09/06/2017 07:45,2,0.180,ALERT,213.96,338.14,59.975,1504698303,"201051344000576","219011344069620",24.77,12.30,0,301.17,339.04,4.5,2.4,0.000,837404.7,837404.7,21400,0,0,0,L,1122011218,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1504698378,2440620.00
09/06/2017 07:45,2,0.102,ALERT,213.29,316.50,59.981,1504698303,"274151322000087","219011344069620",25.27,14.30,0,298.47,340.25,2.6,0.6,0.000,1018698.1,1018698.1,21508,0,0,0,L,1151911521,0,122.68,122.68,0002,13,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1504698380,2440621.00
09/06/2017 08:00,2,0.174,ACTIVE,213.51,340.55,59.949,1504699203,"201051344000645","219011344069620",25.33,14.00,0,302.07,354.97,4.5,2.4,0.004,836313.2,836313.2,21373,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699205,2440622.00
09/06/2017 08:00,2,0.104,ACTIVE,212.61,339.34,59.949,1504699203,"274151322000085","219011344069620",25.58,15.30,0,300.87,348.06,2.7,0.7,0.000,1037163.8,1037163.8,21252,0,0,0,L,1151911521,0,122.46,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699206,2440623.00
09/06/2017 08:00,2,0.197,ACTIVE,213.74,336.94,59.959,1504699203,"201051344000633","219011344069620",24.15,13.30,0,300.57,358.58,4.8,2.8,0.000,823565.0,823565.0,21427,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699207,2440624.00
09/06/2017 08:00,2,0.211,ACTIVE,213.06,339.34,59.954,1504699203,"201051344000469","219011344069620",24.95,12.70,0,300.87,353.47,5.3,3.2,0.000,827681.0,827681.0,21385,0,0,0,L,1122011218,0,121.33,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699207,2440625.00
09/06/2017 08:00,2,0.195,ACTIVE,212.16,339.04,59.965,1504699203,"201051344000646","219011344069620",24.71,13.70,0,301.17,354.67,4.9,2.8,0.000,821716.0,821716.0,21378,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699208,2440626.00
09/06/2017 08:00,2,0.127,ALERT,212.38,339.95,59.959,1504699203,"274151322000052","219011344069620",25.64,15.30,0,300.87,345.96,3.3,1.3,0.000,1081313.9,1081313.9,21251,0,0,0,L,1151911521,0,121.55,122.46,0002,14,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699210,2440627.00
09/06/2017 08:00,2,0.197,ACTIVE,212.61,339.34,59.965,1504699203,"201051344000585","219011344069620",24.91,14.00,0,300.87,355.28,5.0,2.9,0.000,836288.4,836288.4,21375,0,0,0,L,1122011218,0,121.78,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699211,2440628.00
09/06/2017 08:00,2,0.170,ALERT,212.38,338.44,59.970,1504699203,"201051344001230","219011344069620",25.86,13.70,0,301.47,351.37,4.5,2.4,0.000,826113.1,826113.1,21425,0,0,0,L,1122011218,0,122.23,121.33,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699213,2440629.00
09/06/2017 08:00,2,0.195,ACTIVE,213.06,339.65,59.975,1504699203,"201051344000582","219011344069620",24.37,13.30,0,302.37,357.38,4.9,2.8,0.004,814960.0,814960.0,21364,0,0,0,L,1122011218,0,122.23,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699214,2440630.00
09/06/2017 08:00,2,0.207,ACTIVE,212.38,338.44,59.970,1504699203,"201051344000955","219011344069620",24.71,14.00,0,301.47,354.37,5.2,3.1,0.000,835462.5,835462.5,21385,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699215,2440631.00
09/06/2017 08:00,2,0.000,ALERT,212.38,301.17,59.954,1504699203,"274151322000094","219011344069620",41.15,14.30,0,300.27,391.64,0.0,0.0,0.000,895670.7,895670.7,21696,0,0,0,L,1151911521,0,121.55,122.68,0002,12,0,0,0,0,0,0,90,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699216,2440632.00
09/06/2017 08:00,2,0.223,ACTIVE,213.29,339.65,59.965,1504699203,"201051344000579","219011344069620",25.11,14.00,0,302.37,355.88,5.7,3.6,0.000,846111.8,846111.8,21386,0,0,0,L,1122011218,0,121.78,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699217,2440633.00
09/06/2017 08:00,2,0.191,ACTIVE,212.83,338.74,59.975,1504699203,"201051344000890","219011344069620",25.70,14.00,0,302.07,352.27,5.0,2.9,0.004,829611.2,829611.2,21386,0,0,0,L,1122011218,0,122.23,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699218,2440634.00
09/06/2017 08:00,2,0.191,ALERT,213.29,338.44,59.975,1504699203,"201051344000438","219011344069620",25.31,13.70,0,301.77,355.88,5.0,2.9,0.000,831774.2,831774.2,21371,0,0,0,L,1122011218,0,122.46,122.01,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699220,2440635.00
09/06/2017 08:00,2,0.209,ALERT,213.06,302.98,59.981,1504699203,"201051344000417","219011344069620",17.91,13.00,0,301.17,339.65,3.8,1.8,0.000,734894.3,734894.3,21411,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699222,2440636.00
09/06/2017 08:00,2,0.102,ACTIVE,212.61,339.04,59.975,1504699203,"274151322000083","219011344069620",25.47,15.30,0,301.17,343.25,2.7,0.6,0.000,1070365.3,1070365.3,21267,0,0,0,L,1151911521,0,122.01,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699223,2440637.00
09/06/2017 08:00,2,0.105,ACTIVE,213.29,340.55,59.970,1504699203,"274151322000076","219011344069620",26.22,15.30,0,300.57,343.85,2.8,0.8,0.000,1143208.4,1143208.4,21258,0,0,0,L,1151911521,0,122.23,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699224,2440638.00
09/06/2017 08:00,2,0.174,ACTIVE,213.29,339.95,59.970,1504699203,"201051344000868","219011344069620",26.00,13.30,0,302.37,355.28,4.6,2.5,0.004,825968.5,825968.5,21399,0,0,0,L,1122011218,0,121.55,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699225,2440639.00
09/06/2017 08:00,2,0.096,ACTIVE,212.61,339.04,59.975,1504699203,"274151322000095","219011344069620",25.45,14.70,0,301.77,343.25,2.5,0.5,0.000,1132179.8,1132179.8,21291,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699225,2440640.00
09/06/2017 08:00,2,0.107,ACTIVE,213.06,303.58,59.970,1504699203,"201051344000988","219011344069620",19.42,13.00,0,299.37,305.98,2.1,0.1,0.000,707170.7,707170.7,21362,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699226,2440641.00
09/06/2017 08:00,2,0.172,ACTIVE,212.61,338.74,59.965,1504699203,"201051344001025","219011344069620",25.98,13.30,0,301.17,356.78,4.5,2.5,0.000,833064.5,833064.5,21369,0,0,0,L,1122011218,0,121.78,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699227,2440642.00
09/06/2017 08:00,2,0.191,ACTIVE,213.06,333.93,59.970,1504699203,"201051344000458","219011344069620",23.78,14.30,0,302.07,354.67,4.6,2.5,0.000,836975.2,836975.2,21365,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699228,2440643.00
09/06/2017 08:00,2,0.172,ACTIVE,213.74,341.15,59.975,1504699203,"201051344000853","219011344069620",24.79,13.00,0,301.47,357.08,4.3,2.3,0.004,838489.9,838489.9,21395,0,0,0,L,1122011218,0,122.46,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699229,2440644.00
09/06/2017 08:00,2,0.176,ALERT,213.29,330.63,59.970,1504699203,"201051344000685","219011344069620",23.32,14.00,0,302.07,357.98,4.2,2.1,0.000,831563.0,831563.0,21417,0,0,0,L,1122011218,0,122.91,121.78,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699231,2440645.00
09/06/2017 08:00,2,0.182,ALERT,213.06,336.34,59.996,1504699203,"201051344000917","219011344069620",24.03,14.70,0,299.97,356.78,4.4,2.3,0.000,828234.6,828234.6,21410,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699233,2440646.00
09/06/2017 08:00,2,0.158,ALERT,213.06,338.44,59.975,1504699203,"201051344001145","219011344069620",25.94,13.70,0,302.07,356.18,4.2,2.1,0.000,836298.6,836298.6,21394,0,0,0,L,1122011218,0,122.23,122.01,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699235,2440647.00
09/06/2017 08:00,2,0.184,ALERT,213.06,339.04,59.970,1504699203,"201051344000651","219011344069620",25.29,13.30,0,301.17,355.58,4.7,2.6,0.000,825358.3,825358.3,21384,0,0,0,L,1122011218,0,122.46,121.55,0002,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699236,2440648.00
09/06/2017 08:00,2,0.088,ACTIVE,212.16,339.65,59.981,1504699203,"274151322000088","219011344069620",24.41,15.30,0,300.87,346.86,2.2,0.2,0.000,1027410.1,1027410.1,21263,0,0,0,L,1151911521,0,122.46,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699237,2440649.00
09/06/2017 08:00,2,0.070,ALERT,213.06,319.81,59.959,1504699203,"274151322000068","219011344069620",25.43,15.30,0,299.97,397.35,1.9,0.0,0.000,896724.2,896724.2,21706,0,0,0,L,1151911521,0,122.68,122.68,0002,14,0,0,0,0,0,0,85,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699239,2440650.00
09/06/2017 08:00,2,0.180,ACTIVE,212.61,338.44,59.970,1504699203,"201051344001135","219011344069620",26.24,13.70,0,301.77,348.96,4.8,2.7,0.000,820929.8,820929.8,21342,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699240,2440651.00
09/06/2017 08:00,2,0.199,ACTIVE,213.06,339.95,59.975,1504699203,"201051344000594","219011344069620",23.64,14.00,0,301.77,351.37,4.8,2.7,0.000,840536.4,840536.4,21379,0,0,0,L,1122011218,0,121.78,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699241,2440652.00
09/06/2017 08:00,2,0.197,ALERT,213.06,329.43,59.981,1504699203,"201051344001203","219011344069620",22.84,13.70,0,301.77,357.08,4.6,2.5,0.000,831109.0,831109.0,21410,0,0,0,L,1122011218,0,122.68,121.78,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699243,2440653.00
09/06/2017 08:00,2,0.098,ACTIVE,212.38,338.44,59.949,1504699203,"274151322000054","219011344069620",25.66,15.50,0,301.17,342.95,2.5,0.5,0.000,1042844.1,1042844.1,21231,0,0,0,L,1151911521,0,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699244,2440654.00
09/06/2017 08:00,2,0.184,ALERT,213.51,329.13,59.981,1504699203,"201051344000867","219011344069620",24.13,14.30,0,301.17,354.37,4.5,2.4,0.000,824673.6,824673.6,21411,0,0,0,L,1122011218,0,122.23,122.01,0002,11,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699245,2440655.00
09/06/2017 08:00,2,0.201,ACTIVE,213.06,331.83,59.975,1504699203,"201051344001093","219011344069620",25.41,14.70,0,301.47,357.08,5.2,3.1,0.000,828220.6,828220.6,21416,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699246,2440656.00
09/06/2017 08:00,2,0.117,ACTIVE,213.29,337.54,59.981,1504699203,"201051344000900","219011344069620",26.58,13.00,0,301.77,351.37,3.2,1.1,0.000,846796.9,846796.9,21415,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699247,2440657.00
09/06/2017 08:00,2,0.193,ACTIVE,213.51,335.44,59.970,1504699203,"201051344000648","219011344069620",24.05,13.00,0,301.17,355.88,4.8,2.7,0.000,832788.8,832788.8,21379,0,0,0,L,1122011218,0,121.55,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699248,2440658.00
09/06/2017 08:00,2,0.180,ACTIVE,213.29,340.85,59.975,1504699203,"201051344000569","219011344069620",25.62,13.30,0,302.37,355.58,4.7,2.6,0.000,848292.8,848292.8,21348,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699249,2440659.00
09/06/2017 08:00,2,0.172,ACTIVE,213.29,335.44,59.970,1504699203,"201051344000983","219011344069620",26.28,13.70,0,302.07,354.97,4.6,2.5,0.000,839298.2,839298.2,21383,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699250,2440660.00
09/06/2017 08:00,2,0.166,ACTIVE,213.29,337.54,59.970,1504699203,"201051344001158","219011344069620",24.81,13.30,0,301.17,357.98,4.2,2.2,0.000,822819.1,822819.1,21387,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699251,2440661.00
09/06/2017 08:00,2,0.180,ALERT,213.74,331.53,59.944,1504699203,"201051344000576","219011344069620",24.57,13.30,0,302.68,356.78,4.5,2.5,0.000,837405.4,837405.4,21402,0,0,0,L,1122011218,0,122.23,122.23,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699253,2440662.00
09/06/2017 08:00,2,0.111,ACTIVE,212.83,325.82,59.965,1504699203,"274151322000087","219011344069620",24.45,15.80,0,299.97,351.67,2.8,0.8,0.000,1018698.3,1018698.3,21510,0,0,0,L,1151911521,0,122.46,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504699254,2440663.00
09/06/2017 08:15,2,0.268,ALERT,213.96,341.15,59.965,1504700104,"201051344000645","219011344069620",27.89,14.70,0,300.87,349.26,7.6,5.4,0.031,836314.2,836314.2,21374,0,0,0,L,1122011218,0,122.23,122.68,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700106,2440664.00
09/06/2017 08:15,2,0.229,ALERT,212.61,339.65,59.959,1504700104,"274151322000085","219011344069620",26.70,15.50,0,300.27,342.95,6.2,4.1,0.027,1037164.4,1037164.4,21253,0,0,0,L,1151911521,0,122.68,122.23,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700107,2440665.00
09/06/2017 08:15,2,0.281,ALERT,213.96,342.95,59.938,1504700104,"201051344000633","219011344069620",28.31,14.00,0,299.07,363.69,8.1,5.9,0.027,823566.1,823566.1,21428,0,0,0,L,1122011218,0,122.46,122.68,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700109,2440666.00
09/06/2017 08:15,2,0.291,ALERT,213.29,340.55,59.970,1504700104,"201051344000469","219011344069620",28.45,13.30,0,299.97,344.45,8.4,6.2,0.035,827682.3,827682.3,21386,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700111,2440667.00
09/06/2017 08:15,2,0.289,ALERT,212.61,340.55,59.944,1504700104,"201051344000646","219011344069620",27.43,14.00,0,299.97,358.28,8.1,5.9,0.027,821717.2,821717.2,21379,0,0,0,L,1122011218,0,122.23,121.55,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700113,2440668.00
09/06/2017 08:15,2,0.242,ALERT,212.16,340.55,59.933,1504700104,"274151322000052","219011344069620",27.61,16.00,0,299.67,344.45,6.8,4.6,0.022,1081314.8,1081314.8,21253,0,0,0,L,1151911521,0,121.55,122.68,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700115,2440669.00
09/06/2017 08:15,2,0.291,ALERT,213.29,340.55,59.975,1504700104,"201051344000585","219011344069620",28.11,14.70,0,299.97,348.66,8.3,6.1,0.031,836289.6,836289.6,21376,0,0,0,L,1122011218,0,121.78,122.23,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700117,2440670.00
09/06/2017 08:15,2,0.271,ACTIVE,213.06,339.65,59.949,1504700104,"201051344001230","219011344069620",28.29,14.30,0,300.27,354.67,7.8,5.6,0.027,826114.2,826114.2,21427,0,0,0,L,1122011218,0,122.46,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700118,2440671.00
09/06/2017 08:15,2,0.279,ALERT,213.51,341.45,59.970,1504700104,"201051344000582","219011344069620",27.85,14.00,0,301.47,349.86,7.9,5.7,0.022,814961.2,814961.2,21365,0,0,0,L,1122011218,0,122.46,122.23,0002,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700120,2440672.00
09/06/2017 08:15,2,0.285,ALERT,212.61,339.65,59.991,1504700104,"201051344000955","219011344069620",28.90,14.30,0,300.57,347.46,8.4,6.2,0.022,835463.8,835463.8,21386,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700121,2440673.00
09/06/2017 08:15,2,0.137,ALERT,212.61,339.65,59.970,1504700104,"274151322000094","219011344069620",31.13,15.30,0,299.67,391.64,4.4,2.3,0.018,895671.0,895671.0,21698,0,0,0,L,1151911521,0,121.78,122.91,0002,11,0,0,0,0,0,0,22,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700123,2440674.00
09/06/2017 08:15,2,0.303,ALERT,213.29,340.25,59.970,1504700104,"201051344000579","219011344069620",28.57,14.70,0,302.07,347.16,8.8,6.6,0.031,846113.2,846113.2,21387,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700125,2440675.00
09/06/2017 08:15,2,0.287,ALERT,212.83,339.34,59.970,1504700104,"201051344000890","219011344069620",28.69,14.70,0,302.07,343.85,8.4,6.2,0.027,829612.5,829612.5,21387,0,0,0,L,1122011218,0,122.46,121.10,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700127,2440676.00
09/06/2017 08:15,2,0.275,ACTIVE,213.06,340.25,59.970,1504700104,"201051344000438","219011344069620",28.90,14.00,0,301.17,356.48,8.1,5.9,0.027,831775.5,831775.5,21373,0,0,0,L,1122011218,0,122.46,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700128,2440677.00
09/06/2017 08:15,2,0.324,ACTIVE,213.06,339.95,59.965,1504700104,"201051344000417","219011344069620",17.89,14.00,0,300.87,361.59,5.9,3.8,0.013,734895.0,734895.0,21413,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700129,2440678.00
09/06/2017 08:15,2,0.217,ALERT,212.61,340.25,59.975,1504700104,"274151322000083","219011344069620",26.94,15.80,0,300.57,343.55,5.9,3.8,0.027,1070366.0,1070366.0,21268,0,0,0,L,1151911521,0,122.01,122.68,0002,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700130,2440679.00
09/06/2017 08:15,2,0.223,ACTIVE,213.29,340.85,59.965,1504700104,"274151322000076","219011344069620",27.51,15.80,0,316.50,356.48,6.2,4.1,0.031,1143209.1,1143209.1,21259,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700131,2440680.00
09/06/2017 08:15,2,0.275,ALERT,213.51,341.15,59.965,1504700104,"201051344000868","219011344069620",27.63,14.00,0,301.77,343.85,7.7,5.5,0.027,825969.7,825969.7,21400,0,0,0,L,1122011218,0,122.01,122.68,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700133,2440681.00
09/06/2017 08:15,2,0.211,ALERT,212.83,340.25,59.970,1504700104,"274151322000095","219011344069620",27.17,15.50,0,301.47,342.65,5.8,3.7,0.022,1132180.5,1132180.5,21292,0,0,0,L,1151911521,0,122.68,122.46,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700135,2440682.00
09/06/2017 08:15,2,0.113,ACTIVE,213.29,304.48,59.944,1504700104,"201051344000988","219011344069620",20.81,13.30,0,299.07,305.68,2.4,0.4,0.000,707170.8,707170.8,21363,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700136,2440683.00
09/06/2017 08:15,2,0.262,ALERT,213.06,339.04,59.975,1504700104,"201051344001025","219011344069620",28.80,14.00,0,300.87,347.16,7.7,5.5,0.022,833065.7,833065.7,21370,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700138,2440684.00
09/06/2017 08:15,2,0.273,ALERT,213.51,340.55,59.981,1504700104,"201051344000458","219011344069620",27.55,15.00,0,301.47,357.08,7.7,5.5,0.022,836976.4,836976.4,21366,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700140,2440685.00
09/06/2017 08:15,2,0.268,ALERT,214.19,342.05,60.023,1504700104,"201051344000853","219011344069620",27.63,13.70,0,301.17,347.16,7.5,5.3,0.022,838491.0,838491.0,21396,0,0,0,L,1122011218,0,122.46,122.68,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700142,2440686.00
09/06/2017 08:15,2,0.248,ACTIVE,213.29,340.55,59.986,1504700104,"201051344000685","219011344069620",28.49,14.30,0,300.87,359.48,7.2,5.0,0.027,831564.0,831564.0,21419,0,0,0,L,1122011218,0,122.91,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700142,2440687.00
09/06/2017 08:15,2,0.264,ACTIVE,213.06,340.55,59.970,1504700104,"201051344000917","219011344069620",27.69,15.30,0,299.67,360.08,7.4,5.2,0.027,828235.8,828235.8,21412,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700143,2440688.00
09/06/2017 08:15,2,0.254,ACTIVE,213.51,340.55,59.986,1504700104,"201051344001145","219011344069620",27.65,14.00,0,301.77,359.48,7.2,5.0,0.027,836299.7,836299.7,21396,0,0,0,L,1122011218,0,122.46,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700144,2440689.00
09/06/2017 08:15,2,0.271,ACTIVE,213.29,340.55,59.991,1504700104,"201051344000651","219011344069620",27.77,13.70,0,300.87,354.37,7.7,5.5,0.027,825359.5,825359.5,21386,0,0,0,L,1122011218,0,122.68,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700145,2440690.00
09/06/2017 08:15,2,0.195,ALERT,212.38,340.25,59.970,1504700104,"274151322000088","219011344069620",25.96,15.80,0,300.57,343.25,5.2,3.1,0.027,1027410.7,1027410.7,21264,0,0,0,L,1151911521,0,122.68,122.23,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700147,2440691.00
09/06/2017 08:15,2,0.150,ALERT,213.29,340.55,60.002,1504700104,"274151322000068","219011344069620",31.35,16.00,0,299.67,397.05,4.8,2.7,0.013,896724.7,896724.7,21708,0,0,0,L,1151911521,0,122.68,122.91,0002,14,0,0,0,0,0,0,15,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700149,2440692.00
09/06/2017 08:15,2,0.275,ALERT,212.83,339.04,59.975,1504700104,"201051344001135","219011344069620",27.55,14.30,0,301.47,343.25,7.7,5.5,0.027,820931.0,820931.0,21343,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700151,2440693.00
09/06/2017 08:15,2,0.279,ALERT,213.29,341.15,60.012,1504700104,"201051344000594","219011344069620",27.39,14.70,0,301.47,344.45,7.8,5.6,0.027,840537.7,840537.7,21380,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700152,2440694.00
09/06/2017 08:15,2,0.266,ACTIVE,213.29,339.95,59.981,1504700104,"201051344001203","219011344069620",28.19,14.30,0,301.17,359.48,7.6,5.4,0.022,831110.2,831110.2,21412,0,0,0,L,1122011218,0,122.91,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700153,2440695.00
09/06/2017 08:15,2,0.207,ALERT,212.61,340.25,59.981,1504700104,"274151322000054","219011344069620",27.04,16.30,0,300.57,342.95,5.7,3.5,0.027,1042844.8,1042844.8,21232,0,0,0,L,1151911521,0,122.23,122.46,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700155,2440696.00
09/06/2017 08:15,2,0.268,ACTIVE,213.74,340.55,59.991,1504700104,"201051344000867","219011344069620",27.73,15.00,0,300.57,358.28,7.5,5.4,0.027,824674.8,824674.8,21413,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700156,2440697.00
09/06/2017 08:15,2,0.289,ALERT,213.06,339.65,59.986,1504700104,"201051344001093","219011344069620",28.47,15.00,0,300.57,360.99,8.3,6.1,0.022,828222.0,828222.0,21417,0,0,0,L,1122011218,0,122.23,121.78,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700158,2440698.00
09/06/2017 08:15,2,0.221,ALERT,213.51,341.45,59.959,1504700104,"201051344000900","219011344069620",27.37,13.70,0,301.47,355.28,6.1,4.0,0.027,846797.8,846797.8,21416,0,0,0,L,1122011218,0,122.23,122.23,0002,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700160,2440699.00
09/06/2017 08:15,2,0.277,ALERT,213.51,340.85,60.023,1504700104,"201051344000648","219011344069620",27.19,13.70,0,300.87,352.27,7.6,5.4,0.027,832790.0,832790.0,21380,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700161,2440700.00
09/06/2017 08:15,2,0.271,ALERT,213.51,341.15,59.996,1504700104,"201051344000569","219011344069620",27.73,14.00,0,301.77,347.46,7.6,5.4,0.027,848294.0,848294.0,21349,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700163,2440701.00
09/06/2017 08:15,2,0.264,ALERT,213.29,340.25,60.023,1504700104,"201051344000983","219011344069620",28.53,14.00,0,301.47,348.96,7.7,5.5,0.022,839299.4,839299.4,21384,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700165,2440702.00
09/06/2017 08:15,2,0.256,ALERT,213.51,340.55,59.991,1504700104,"201051344001158","219011344069620",27.79,14.00,0,300.57,345.66,7.2,5.1,0.022,822820.2,822820.2,21388,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700167,2440703.00
09/06/2017 08:15,2,0.271,ACTIVE,213.96,342.35,59.981,1504700104,"201051344000576","219011344069620",27.83,14.00,0,301.17,360.08,7.7,5.5,0.027,837406.6,837406.6,21404,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700168,2440704.00
09/06/2017 08:15,2,0.219,ALERT,212.83,340.55,59.981,1504700104,"274151322000087","219011344069620",26.98,16.70,0,299.67,351.07,6.0,3.9,0.013,1018699.1,1018699.1,21511,0,0,0,L,1151911521,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504700169,2440705.00
09/06/2017 08:30,2,0.459,ACTIVE,214.19,342.95,59.991,1504701003,"201051344000645","219011344069620",28.51,15.00,0,336.04,348.66,13.3,10.9,0.075,836315.9,836315.9,21376,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701004,2440706.00
09/06/2017 08:30,2,0.451,ACTIVE,212.83,342.95,59.991,1504701003,"274151322000085","219011344069620",27.75,16.00,0,336.94,346.56,12.7,10.3,0.075,1037165.9,1037165.9,21255,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701005,2440707.00
09/06/2017 08:30,2,0.473,ACTIVE,214.41,344.76,59.975,1504701003,"201051344000633","219011344069620",29.02,14.70,0,335.44,349.86,13.9,11.5,0.084,823568.0,823568.0,21430,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701006,2440708.00
09/06/2017 08:30,2,0.492,ACTIVE,213.74,342.35,60.002,1504701003,"201051344000469","219011344069620",28.17,14.00,0,334.54,347.76,14.0,11.6,0.084,827684.2,827684.2,21388,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701007,2440709.00
09/06/2017 08:30,2,0.486,ACTIVE,213.29,342.05,59.996,1504701003,"201051344000646","219011344069620",28.01,14.70,0,333.03,347.16,13.8,11.4,0.075,821719.1,821719.1,21381,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701008,2440710.00
09/06/2017 08:30,2,0.467,ACTIVE,212.61,342.35,59.981,1504701003,"274151322000052","219011344069620",28.45,16.30,0,335.74,347.16,13.5,11.1,0.075,1081316.5,1081316.5,21255,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701009,2440711.00
09/06/2017 08:30,2,0.488,ACTIVE,213.74,342.65,59.996,1504701003,"201051344000585","219011344069620",28.73,15.00,0,333.93,348.06,14.2,11.8,0.084,836291.6,836291.6,21378,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701010,2440712.00
09/06/2017 08:30,2,0.465,ACTIVE,213.51,341.75,60.012,1504701003,"201051344001230","219011344069620",28.63,14.70,0,333.33,346.56,13.5,11.1,0.080,826116.0,826116.0,21428,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701011,2440713.00
09/06/2017 08:30,2,0.465,ACTIVE,214.19,342.95,59.981,1504701003,"201051344000582","219011344069620",29.08,14.70,0,334.84,348.36,13.7,11.3,0.080,814963.0,814963.0,21367,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701012,2440714.00
09/06/2017 08:30,2,0.502,ACTIVE,213.29,342.35,59.991,1504701003,"201051344000955","219011344069620",28.31,15.00,0,333.63,346.56,14.4,12.0,0.080,835465.8,835465.8,21388,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701012,2440715.00
09/06/2017 08:30,2,0.295,ACTIVE,213.06,402.77,59.996,1504701003,"274151322000094","219011344069620",38.03,16.30,0,337.54,415.99,11.3,9.0,0.062,895672.2,895672.2,21700,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701013,2440716.00
