ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 08:30,2,0.535,ACTIVE,213.74,342.05,60.028,1504701003,"201051344000579","219011344069620",25.60,15.00,0,335.44,347.76,13.9,11.5,0.075,846115.3,846115.3,21389,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701014,2440717.00
09/06/2017 08:30,2,0.484,ACTIVE,213.74,341.75,59.991,1504701003,"201051344000890","219011344069620",29.46,15.00,0,333.63,347.46,14.5,12.1,0.075,829614.5,829614.5,21389,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701015,2440718.00
09/06/2017 08:30,2,0.463,ACTIVE,213.74,342.65,59.996,1504701003,"201051344000438","219011344069620",29.96,14.70,0,334.54,348.36,14.1,11.7,0.071,831777.4,831777.4,21374,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701016,2440719.00
09/06/2017 08:30,2,0.512,ACTIVE,213.96,341.75,59.991,1504701003,"201051344000417","219011344069620",18.33,14.30,0,328.82,349.86,9.5,7.3,0.049,734896.3,734896.3,21414,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701017,2440720.00
09/06/2017 08:30,2,0.445,ACTIVE,212.83,343.25,59.970,1504701003,"274151322000083","219011344069620",28.41,16.30,0,336.64,346.86,12.8,10.5,0.080,1070367.5,1070367.5,21270,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701018,2440721.00
09/06/2017 08:30,2,0.461,ACTIVE,213.74,343.55,59.986,1504701003,"274151322000076","219011344069620",29.10,16.30,0,337.54,347.46,13.6,11.2,0.080,1143210.8,1143210.8,21260,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701019,2440722.00
09/06/2017 08:30,2,0.482,ACTIVE,213.74,342.95,59.986,1504701003,"201051344000868","219011344069620",28.31,14.30,0,335.44,348.06,13.8,11.4,0.080,825971.5,825971.5,21402,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701020,2440723.00
09/06/2017 08:30,2,0.451,ACTIVE,212.61,342.95,59.975,1504701003,"274151322000095","219011344069620",28.49,16.00,0,336.64,346.26,13.1,10.7,0.075,1132182.1,1132182.1,21294,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701021,2440724.00
09/06/2017 08:30,2,0.113,ACTIVE,213.51,304.78,59.970,1504701003,"201051344000988","219011344069620",21.75,13.70,0,300.27,306.28,2.5,0.5,0.000,707170.9,707170.9,21364,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701022,2440725.00
09/06/2017 08:30,2,0.477,ACTIVE,213.74,341.75,59.991,1504701003,"201051344001025","219011344069620",28.78,14.30,0,335.14,347.76,13.9,11.5,0.075,833067.5,833067.5,21372,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701022,2440726.00
09/06/2017 08:30,2,0.477,ACTIVE,213.74,342.05,59.991,1504701003,"201051344000458","219011344069620",28.45,15.30,0,335.44,347.76,13.8,11.4,0.084,836978.2,836978.2,21368,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701023,2440727.00
09/06/2017 08:30,2,0.471,ACTIVE,214.41,344.15,59.986,1504701003,"201051344000853","219011344069620",28.47,14.00,0,336.64,349.56,13.6,11.2,0.080,838492.8,838492.8,21398,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701024,2440728.00
09/06/2017 08:30,2,0.465,ACTIVE,214.19,343.85,59.991,1504701003,"201051344000685","219011344069620",28.49,14.70,0,334.54,348.36,13.4,11.0,0.084,831565.8,831565.8,21420,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701025,2440729.00
09/06/2017 08:30,2,0.475,ACTIVE,213.96,343.25,59.986,1504701003,"201051344000917","219011344069620",28.19,15.80,0,331.83,348.36,13.6,11.2,0.080,828237.6,828237.6,21413,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701026,2440730.00
09/06/2017 08:30,2,0.455,ACTIVE,213.96,342.95,59.991,1504701003,"201051344001145","219011344069620",29.22,14.70,0,335.74,348.66,13.5,11.1,0.084,836301.5,836301.5,21397,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701027,2440731.00
09/06/2017 08:30,2,0.467,ACTIVE,213.96,342.95,59.986,1504701003,"201051344000651","219011344069620",29.26,14.30,0,335.14,348.06,13.8,11.4,0.080,825361.3,825361.3,21387,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701028,2440732.00
09/06/2017 08:30,2,0.428,ACTIVE,212.61,342.95,59.986,1504701003,"274151322000088","219011344069620",27.73,16.30,0,336.04,346.56,12.1,9.7,0.071,1027412.1,1027412.1,21266,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701029,2440733.00
09/06/2017 08:30,2,0.311,ACTIVE,213.51,406.67,59.981,1504701003,"274151322000068","219011344069620",38.33,17.30,0,338.44,428.61,12.0,9.7,0.057,896726.0,896726.0,21710,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701030,2440734.00
09/06/2017 08:30,2,0.484,ACTIVE,213.29,341.15,59.981,1504701003,"201051344001135","219011344069620",28.29,15.00,0,334.54,347.46,13.9,11.5,0.080,820932.9,820932.9,21345,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701031,2440735.00
09/06/2017 08:30,2,0.488,ACTIVE,213.51,342.95,59.986,1504701003,"201051344000594","219011344069620",28.49,15.00,0,334.84,347.76,14.1,11.7,0.080,840539.6,840539.6,21382,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701031,2440736.00
09/06/2017 08:30,2,0.479,ACTIVE,213.96,342.35,59.975,1504701003,"201051344001203","219011344069620",28.37,14.70,0,336.04,348.96,13.8,11.4,0.088,831112.1,831112.1,21413,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701032,2440737.00
09/06/2017 08:30,2,0.443,ACTIVE,212.83,343.55,59.981,1504701003,"274151322000054","219011344069620",27.93,16.70,0,336.34,346.86,12.5,10.2,0.071,1042846.3,1042846.3,21234,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701033,2440738.00
09/06/2017 08:30,2,0.469,ACTIVE,213.96,341.75,59.954,1504701003,"201051344000867","219011344069620",28.84,15.50,0,335.44,347.76,13.8,11.3,0.075,824676.7,824676.7,21414,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701034,2440739.00
09/06/2017 08:30,2,0.494,ACTIVE,213.74,342.65,60.002,1504701003,"201051344001093","219011344069620",28.59,15.50,0,334.84,348.36,14.3,11.9,0.075,828224.0,828224.0,21419,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701035,2440740.00
09/06/2017 08:30,2,0.432,ACTIVE,213.74,343.25,60.012,1504701003,"201051344000900","219011344069620",27.83,14.00,0,335.44,348.06,12.2,9.9,0.080,846799.3,846799.3,21418,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701036,2440741.00
09/06/2017 08:30,2,0.479,ACTIVE,213.96,342.95,59.996,1504701003,"201051344000648","219011344069620",28.37,14.00,0,336.04,348.36,13.8,11.4,0.080,832791.9,832791.9,21382,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701038,2440742.00
09/06/2017 08:30,2,0.475,ACTIVE,213.74,342.95,59.991,1504701003,"201051344000569","219011344069620",28.80,14.30,0,335.44,348.06,13.9,11.5,0.084,848295.9,848295.9,21351,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701039,2440743.00
09/06/2017 08:30,2,0.455,ACTIVE,213.74,342.05,59.975,1504701003,"201051344000983","219011344069620",29.44,14.70,0,334.84,347.76,13.6,11.2,0.080,839301.3,839301.3,21386,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701039,2440744.00
09/06/2017 08:30,2,0.469,ACTIVE,213.74,342.35,59.991,1504701003,"201051344001158","219011344069620",27.43,14.30,0,334.54,347.76,13.0,10.6,0.084,822822.0,822822.0,21390,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701040,2440745.00
09/06/2017 08:30,2,0.479,ACTIVE,214.19,343.85,59.975,1504701003,"201051344000576","219011344069620",28.01,14.30,0,335.14,349.26,13.6,11.2,0.080,837408.4,837408.4,21405,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701041,2440746.00
09/06/2017 08:30,2,0.445,ACTIVE,213.06,343.55,59.975,1504701003,"274151322000087","219011344069620",27.69,17.50,0,336.94,346.86,12.5,10.2,0.062,1018700.6,1018700.6,21513,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701042,2440747.00
09/06/2017 08:45,2,0.838,ACTIVE,214.64,347.46,59.986,1504701904,"201051344000645","219011344069620",29.14,15.50,0,336.64,357.08,24.7,21.9,0.181,836319.2,836319.2,21377,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701905,2440748.00
09/06/2017 08:45,2,0.922,ACTIVE,213.06,342.65,59.970,1504701904,"274151322000085","219011344069620",29.04,16.70,0,333.63,354.07,27.1,24.3,0.164,1037169.1,1037169.1,21256,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701906,2440749.00
09/06/2017 08:45,2,0.850,ACTIVE,214.64,348.66,59.981,1504701904,"201051344000633","219011344069620",29.56,15.30,0,335.44,357.98,25.5,22.7,0.190,823571.3,823571.3,21431,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701907,2440750.00
09/06/2017 08:45,2,0.854,ACTIVE,214.41,347.16,59.975,1504701904,"201051344000469","219011344069620",29.86,14.30,0,334.54,357.08,25.8,23.0,0.190,827687.6,827687.6,21389,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701908,2440751.00
09/06/2017 08:45,2,0.836,ACTIVE,213.29,345.96,59.970,1504701904,"201051344000646","219011344069620",30.20,15.00,0,334.24,356.18,25.6,22.8,0.190,821722.4,821722.4,21382,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701909,2440752.00
09/06/2017 08:45,2,0.963,ACTIVE,212.61,344.45,59.986,1504701904,"274151322000052","219011344069620",29.48,17.00,0,333.33,354.97,28.7,25.8,0.194,1081319.9,1081319.9,21256,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701909,2440753.00
09/06/2017 08:45,2,0.875,ACTIVE,213.74,346.26,60.007,1504701904,"201051344000585","219011344069620",29.88,15.50,0,334.84,355.88,26.5,23.7,0.194,836295.0,836295.0,21379,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701910,2440754.00
09/06/2017 08:45,2,0.857,ACTIVE,213.29,345.06,59.981,1504701904,"201051344001230","219011344069620",29.40,15.30,0,333.63,354.37,25.6,22.7,0.190,826119.3,826119.3,21429,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701911,2440755.00
09/06/2017 08:45,2,0.852,ACTIVE,213.96,346.26,59.981,1504701904,"201051344000582","219011344069620",29.68,15.00,0,335.74,356.18,25.6,22.8,0.186,814966.3,814966.3,21368,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701912,2440756.00
09/06/2017 08:45,2,0.869,ACTIVE,212.83,345.06,59.975,1504701904,"201051344000955","219011344069620",30.04,15.30,0,333.93,354.97,26.5,23.6,0.199,835469.3,835469.3,21389,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701913,2440757.00
09/06/2017 08:45,2,0.643,ACTIVE,213.06,421.40,59.975,1504701904,"274151322000094","219011344069620",39.38,17.50,0,337.84,432.22,25.7,22.8,0.164,895675.1,895675.1,21701,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701914,2440758.00
09/06/2017 08:45,2,0.887,ACTIVE,214.19,347.16,59.975,1504701904,"201051344000579","219011344069620",30.28,15.50,0,335.44,357.68,27.2,24.3,0.194,846118.8,846118.8,21390,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701915,2440759.00
09/06/2017 08:45,2,0.906,ACTIVE,213.29,345.06,59.986,1504701904,"201051344000890","219011344069620",29.54,15.30,0,335.44,356.18,27.1,24.2,0.194,829618.0,829618.0,21390,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701916,2440760.00
09/06/2017 08:45,2,0.869,ACTIVE,213.74,346.26,59.991,1504701904,"201051344000438","219011344069620",30.28,15.00,0,336.34,356.78,26.7,23.9,0.199,831780.8,831780.8,21375,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701917,2440761.00
09/06/2017 08:45,2,0.910,ACTIVE,213.74,343.85,59.949,1504701904,"201051344000417","219011344069620",19.34,15.00,0,335.14,350.77,17.9,15.3,0.124,734898.4,734898.4,21415,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701918,2440762.00
09/06/2017 08:45,2,0.971,ACTIVE,213.06,345.06,59.996,1504701904,"274151322000083","219011344069620",29.10,17.00,0,334.24,355.28,28.6,25.7,0.199,1070370.8,1070370.8,21271,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701919,2440763.00
09/06/2017 08:45,2,1.002,ACTIVE,213.74,346.86,59.996,1504701904,"274151322000076","219011344069620",29.84,17.00,0,334.84,355.88,30.3,27.3,0.199,1143214.3,1143214.3,21261,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701920,2440764.00
09/06/2017 08:45,2,0.895,ACTIVE,214.19,347.46,59.975,1504701904,"201051344000868","219011344069620",29.60,15.00,0,335.44,357.98,26.9,24.0,0.203,825975.0,825975.0,21403,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701920,2440765.00
09/06/2017 08:45,2,0.988,ACTIVE,213.06,344.76,60.007,1504701904,"274151322000095","219011344069620",29.64,16.30,0,333.63,354.97,29.6,26.7,0.190,1132185.4,1132185.4,21295,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701921,2440766.00
09/06/2017 08:45,2,0.117,ACTIVE,214.19,306.28,59.981,1504701904,"201051344000988","219011344069620",22.50,14.00,0,300.27,306.88,2.7,0.7,0.000,707171.0,707171.0,21365,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701922,2440767.00
09/06/2017 08:45,2,0.902,ACTIVE,213.29,345.36,59.970,1504701904,"201051344001025","219011344069620",29.64,15.00,0,335.74,356.78,27.1,24.3,0.199,833070.9,833070.9,21373,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701923,2440768.00
09/06/2017 08:45,2,0.863,ACTIVE,214.19,346.86,59.981,1504701904,"201051344000458","219011344069620",30.18,15.80,0,335.44,357.38,26.4,23.6,0.203,836981.6,836981.6,21369,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701924,2440769.00
09/06/2017 08:45,2,0.881,ACTIVE,214.87,349.86,59.965,1504701904,"201051344000853","219011344069620",29.90,14.70,0,337.24,360.08,26.7,23.9,0.199,838496.2,838496.2,21399,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701925,2440770.00
09/06/2017 08:45,2,0.869,ACTIVE,213.74,346.56,59.944,1504701904,"201051344000685","219011344069620",29.68,15.30,0,335.44,357.08,26.1,23.3,0.208,831569.1,831569.1,21421,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701926,2440771.00
09/06/2017 08:45,2,0.879,ACTIVE,213.96,346.86,59.975,1504701904,"201051344000917","219011344069620",29.64,16.00,0,335.14,356.78,26.4,23.6,0.194,828240.9,828240.9,21414,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701927,2440772.00
09/06/2017 08:45,2,0.889,ACTIVE,213.74,346.26,59.965,1504701904,"201051344001145","219011344069620",29.52,15.00,0,336.64,357.38,26.6,23.7,0.199,836304.8,836304.8,21398,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701928,2440773.00
09/06/2017 08:45,2,0.883,ACTIVE,213.96,346.56,59.986,1504701904,"201051344000651","219011344069620",30.08,15.00,0,336.04,356.78,26.9,24.1,0.199,825364.7,825364.7,21388,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701929,2440774.00
09/06/2017 08:45,2,0.955,ACTIVE,212.61,347.46,59.970,1504701904,"274151322000088","219011344069620",28.59,17.00,0,333.33,354.67,27.8,24.9,0.172,1027415.2,1027415.2,21267,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701930,2440775.00
09/06/2017 08:45,2,0.664,ACTIVE,213.51,423.20,59.975,1504701904,"274151322000068","219011344069620",39.98,18.30,0,338.44,442.44,26.9,24.1,0.168,896729.1,896729.1,21711,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701931,2440776.00
09/06/2017 08:45,2,0.906,ACTIVE,213.29,345.36,59.975,1504701904,"201051344001135","219011344069620",29.72,15.30,0,334.54,356.18,27.4,24.5,0.203,820936.4,820936.4,21346,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701932,2440777.00
09/06/2017 08:45,2,0.912,ACTIVE,213.74,347.76,59.981,1504701904,"201051344000594","219011344069620",29.66,15.50,0,333.93,357.98,27.4,24.6,0.203,840543.1,840543.1,21383,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701933,2440778.00
09/06/2017 08:45,2,0.883,ACTIVE,213.74,345.96,60.028,1504701904,"201051344001203","219011344069620",30.10,15.30,0,335.74,357.68,26.9,24.1,0.208,831115.5,831115.5,21414,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701933,2440779.00
09/06/2017 08:45,2,0.959,ACTIVE,212.83,345.96,59.970,1504701904,"274151322000054","219011344069620",29.32,17.30,0,332.73,354.97,28.5,25.6,0.181,1042849.6,1042849.6,21235,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701934,2440780.00
09/06/2017 08:45,2,0.906,ACTIVE,214.41,347.16,59.975,1504701904,"201051344000867","219011344069620",29.56,15.80,0,335.44,357.98,27.2,24.3,0.199,824680.1,824680.1,21415,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701935,2440781.00
09/06/2017 08:45,2,0.904,ACTIVE,213.74,346.86,59.986,1504701904,"201051344001093","219011344069620",30.02,15.80,0,335.74,356.78,27.5,24.6,0.194,828227.6,828227.6,21420,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701936,2440782.00
09/06/2017 08:45,2,0.855,ACTIVE,214.19,348.06,59.981,1504701904,"201051344000900","219011344069620",29.90,14.70,0,335.44,358.28,25.9,23.1,0.199,846802.4,846802.4,21419,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701937,2440783.00
09/06/2017 08:45,2,0.885,ACTIVE,214.41,347.16,59.981,1504701904,"201051344000648","219011344069620",29.90,14.70,0,336.04,358.58,26.8,24.0,0.194,832795.3,832795.3,21383,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701938,2440784.00
09/06/2017 08:45,2,0.912,ACTIVE,214.41,348.06,59.981,1504701904,"201051344000569","219011344069620",29.66,15.00,0,335.14,358.88,27.4,24.5,0.203,848299.4,848299.4,21352,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701939,2440785.00
09/06/2017 08:45,2,0.895,ACTIVE,214.41,347.76,59.981,1504701904,"201051344000983","219011344069620",29.80,15.00,0,335.14,358.58,27.1,24.2,0.212,839304.7,839304.7,21387,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701940,2440786.00
09/06/2017 08:45,2,0.893,ACTIVE,214.41,347.76,59.975,1504701904,"201051344001158","219011344069620",29.62,15.00,0,334.84,358.88,26.8,24.0,0.208,822825.3,822825.3,21391,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701941,2440787.00
09/06/2017 08:45,2,0.891,ACTIVE,214.64,348.96,59.965,1504701904,"201051344000576","219011344069620",29.74,14.70,0,335.44,359.18,26.9,24.0,0.203,837411.9,837411.9,21406,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701942,2440788.00
09/06/2017 08:45,2,0.975,ACTIVE,212.83,345.66,59.975,1504701904,"274151322000087","219011344069620",29.02,18.00,0,333.63,354.67,28.6,25.7,0.186,1018704.0,1018704.0,21514,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504701942,2440789.00
09/06/2017 09:00,2,0.729,ACTIVE,214.19,346.26,59.996,1504702804,"201051344000645","219011344069620",29.18,16.00,0,338.14,366.40,21.6,18.9,0.155,836325.9,836325.9,21378,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702805,2440790.00
09/06/2017 09:00,2,0.752,ACTIVE,212.83,342.65,59.975,1504702804,"274151322000085","219011344069620",28.49,17.30,0,336.94,359.78,21.7,19.0,0.137,1037176.2,1037176.2,21257,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702806,2440791.00
09/06/2017 09:00,2,0.742,ACTIVE,214.41,347.46,59.975,1504702804,"201051344000633","219011344069620",29.24,16.00,0,336.64,367.00,22.0,19.3,0.168,823578.2,823578.2,21432,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702807,2440792.00
09/06/2017 09:00,2,0.750,ACTIVE,213.96,346.26,59.975,1504702804,"201051344000469","219011344069620",29.18,15.30,0,335.74,364.59,22.1,19.5,0.164,827694.5,827694.5,21390,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702807,2440793.00
09/06/2017 09:00,2,0.729,ACTIVE,213.06,345.06,59.986,1504702804,"201051344000646","219011344069620",29.94,15.80,0,334.54,363.69,22.1,19.4,0.164,821729.3,821729.3,21383,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702808,2440794.00
09/06/2017 09:00,2,0.775,ACTIVE,212.38,346.56,59.981,1504702804,"274151322000052","219011344069620",28.92,17.80,0,336.04,359.78,22.8,20.1,0.146,1081327.2,1081327.2,21257,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702809,2440795.00
09/06/2017 09:00,2,0.766,ACTIVE,213.74,345.66,59.986,1504702804,"201051344000585","219011344069620",29.28,16.00,0,335.74,363.99,22.8,20.0,0.164,836302.1,836302.1,21380,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702810,2440796.00
09/06/2017 09:00,2,0.729,ACTIVE,213.51,344.45,59.975,1504702804,"201051344001230","219011344069620",29.20,15.80,0,333.93,362.19,21.6,18.9,0.155,826126.1,826126.1,21430,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702811,2440797.00
09/06/2017 09:00,2,0.740,ACTIVE,213.96,345.36,60.023,1504702804,"201051344000582","219011344069620",29.22,15.80,0,334.84,364.29,21.9,19.2,0.150,814973.1,814973.1,21369,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702812,2440798.00
09/06/2017 09:00,2,0.756,ACTIVE,213.06,344.15,59.975,1504702804,"201051344000955","219011344069620",29.52,16.00,0,333.63,362.49,22.7,20.0,0.164,835476.3,835476.3,21390,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702813,2440799.00
09/06/2017 09:00,2,0.508,ACTIVE,213.06,411.18,59.965,1504702804,"274151322000094","219011344069620",38.82,18.70,0,335.74,445.45,19.9,17.3,0.124,895681.5,895681.5,21702,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702814,2440800.00
09/06/2017 09:00,2,0.768,ACTIVE,213.96,344.76,59.975,1504702804,"201051344000579","219011344069620",29.70,16.30,0,336.94,364.29,23.1,20.4,0.159,846125.9,846125.9,21391,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702815,2440801.00
09/06/2017 09:00,2,0.773,ACTIVE,213.29,344.15,59.975,1504702804,"201051344000890","219011344069620",29.34,16.00,0,334.84,363.39,23.0,20.3,0.159,829625.1,829625.1,21391,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702816,2440802.00
09/06/2017 09:00,2,0.750,ACTIVE,213.74,344.76,59.970,1504702804,"201051344000438","219011344069620",29.54,15.80,0,335.44,365.80,22.4,19.7,0.159,831787.7,831787.7,21376,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702817,2440803.00
09/06/2017 09:00,2,0.779,ACTIVE,213.74,343.25,59.954,1504702804,"201051344000417","219011344069620",19.02,15.50,0,334.54,355.88,15.0,12.6,0.106,734902.9,734902.9,21416,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702818,2440804.00
09/06/2017 09:00,2,0.754,ACTIVE,213.06,342.95,59.970,1504702804,"274151322000083","219011344069620",29.02,17.80,0,336.64,359.78,22.2,19.5,0.146,1070378.0,1070378.0,21272,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702819,2440805.00
09/06/2017 09:00,2,0.793,ACTIVE,213.29,346.86,59.944,1504702804,"274151322000076","219011344069620",29.20,17.80,0,338.14,360.99,23.4,20.7,0.150,1143221.9,1143221.9,21262,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702820,2440806.00
09/06/2017 09:00,2,0.754,ACTIVE,213.74,345.66,59.965,1504702804,"201051344000868","219011344069620",29.26,15.80,0,335.44,363.99,22.4,19.7,0.164,825981.9,825981.9,21404,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702821,2440807.00
09/06/2017 09:00,2,0.771,ACTIVE,212.83,346.26,59.965,1504702804,"274151322000095","219011344069620",29.12,17.50,0,336.64,359.78,22.8,20.1,0.150,1132192.8,1132192.8,21296,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702822,2440808.00
09/06/2017 09:00,2,0.115,ACTIVE,213.74,305.68,59.970,1504702804,"201051344000988","219011344069620",22.11,14.70,0,301.77,307.48,2.6,0.6,0.000,707171.2,707171.2,21366,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702823,2440809.00
09/06/2017 09:00,2,0.758,ACTIVE,213.51,343.55,59.928,1504702804,"201051344001025","219011344069620",29.28,15.80,0,334.84,363.69,22.5,19.8,0.164,833077.9,833077.9,21374,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702824,2440810.00
09/06/2017 09:00,2,0.746,ACTIVE,213.74,345.36,59.965,1504702804,"201051344000458","219011344069620",29.14,16.70,0,336.94,364.29,22.0,19.3,0.164,836988.3,836988.3,21370,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702825,2440811.00
09/06/2017 09:00,2,0.734,ACTIVE,214.41,347.16,59.965,1504702804,"201051344000853","219011344069620",29.54,15.50,0,338.44,367.60,22.0,19.3,0.164,838503.0,838503.0,21400,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702826,2440812.00
09/06/2017 09:00,2,0.729,ACTIVE,213.74,345.96,59.970,1504702804,"201051344000685","219011344069620",29.26,15.80,0,334.54,363.99,21.6,18.9,0.168,831575.8,831575.8,21422,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702827,2440813.00
09/06/2017 09:00,2,0.732,ACTIVE,213.74,345.36,60.002,1504702804,"201051344000917","219011344069620",29.22,16.70,0,334.84,363.69,21.7,19.0,0.155,828247.6,828247.6,21415,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702827,2440814.00
09/06/2017 09:00,2,0.736,ACTIVE,213.96,345.66,59.970,1504702804,"201051344001145","219011344069620",29.32,15.50,0,335.44,364.89,21.9,19.2,0.155,836311.5,836311.5,21399,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702828,2440815.00
09/06/2017 09:00,2,0.750,ACTIVE,213.96,345.66,60.018,1504702804,"201051344000651","219011344069620",29.16,15.50,0,336.04,364.89,22.2,19.5,0.159,825371.6,825371.6,21389,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702830,2440816.00
09/06/2017 09:00,2,0.756,ACTIVE,212.38,343.85,59.938,1504702804,"274151322000088","219011344069620",27.89,17.50,0,336.64,358.88,21.4,18.7,0.137,1027422.1,1027422.1,21268,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702830,2440817.00
09/06/2017 09:00,2,0.531,ACTIVE,213.29,414.19,59.938,1504702804,"274151322000068","219011344069620",39.04,19.80,0,336.04,440.34,21.0,18.4,0.133,896735.7,896735.7,21712,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702831,2440818.00
09/06/2017 09:00,2,0.766,ACTIVE,213.51,344.15,59.970,1504702804,"201051344001135","219011344069620",29.34,15.80,0,334.54,363.09,22.8,20.0,0.159,820943.3,820943.3,21347,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702832,2440819.00
09/06/2017 09:00,2,0.758,ACTIVE,213.51,345.36,59.959,1504702804,"201051344000594","219011344069620",29.56,16.30,0,335.44,363.99,22.7,20.0,0.164,840550.0,840550.0,21384,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702833,2440820.00
09/06/2017 09:00,2,0.752,ACTIVE,213.74,344.45,59.996,1504702804,"201051344001203","219011344069620",29.34,16.00,0,335.74,364.89,22.4,19.7,0.168,831122.3,831122.3,21415,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702834,2440821.00
09/06/2017 09:00,2,0.764,ACTIVE,212.61,342.65,59.965,1504702804,"274151322000054","219011344069620",28.59,17.80,0,336.34,359.78,22.1,19.4,0.146,1042856.7,1042856.7,21236,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702835,2440822.00
09/06/2017 09:00,2,0.750,ACTIVE,214.19,345.36,59.975,1504702804,"201051344000867","219011344069620",29.56,16.70,0,336.34,364.29,22.4,19.7,0.159,824687.0,824687.0,21416,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702836,2440823.00
09/06/2017 09:00,2,0.754,ACTIVE,213.74,345.36,59.970,1504702804,"201051344001093","219011344069620",29.66,16.30,0,335.14,363.69,22.7,20.0,0.159,828234.5,828234.5,21421,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702837,2440824.00
09/06/2017 09:00,2,0.721,ACTIVE,213.96,346.26,59.970,1504702804,"201051344000900","219011344069620",29.12,15.30,0,336.04,364.29,21.3,18.6,0.159,846809.0,846809.0,21420,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702838,2440825.00
09/06/2017 09:00,2,0.756,ACTIVE,214.19,345.66,59.981,1504702804,"201051344000648","219011344069620",29.02,15.30,0,337.84,364.59,22.2,19.6,0.159,832802.1,832802.1,21384,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702839,2440826.00
09/06/2017 09:00,2,0.764,ACTIVE,213.96,346.56,59.970,1504702804,"201051344000569","219011344069620",29.48,15.50,0,336.94,364.59,22.9,20.1,0.164,848306.3,848306.3,21353,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702840,2440827.00
09/06/2017 09:00,2,0.760,ACTIVE,213.96,345.66,59.975,1504702804,"201051344000983","219011344069620",29.32,15.80,0,336.34,364.29,22.6,19.9,0.168,839311.6,839311.6,21388,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702841,2440828.00
09/06/2017 09:00,2,0.750,ACTIVE,214.19,345.96,59.991,1504702804,"201051344001158","219011344069620",29.10,15.80,0,336.64,364.59,22.2,19.5,0.164,822832.1,822832.1,21392,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702842,2440829.00
09/06/2017 09:00,2,0.746,ACTIVE,214.41,347.16,59.970,1504702804,"201051344000576","219011344069620",29.40,15.50,0,337.84,367.30,22.2,19.6,0.159,837418.7,837418.7,21407,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702843,2440830.00
09/06/2017 09:00,2,0.754,ACTIVE,213.06,346.26,59.965,1504702804,"274151322000087","219011344069620",29.00,19.50,0,336.64,359.18,22.1,19.4,0.141,1018711.0,1018711.0,21515,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504702843,2440831.00
09/06/2017 09:15,2,0.707,ACTIVE,214.41,345.36,59.944,1504703703,"201051344000645","219011344069620",29.54,16.30,0,337.24,357.38,21.2,18.5,0.150,836330.4,836330.4,21379,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703704,2440832.00
09/06/2017 09:15,2,0.764,ACTIVE,212.83,345.96,59.970,1504703703,"274151322000085","219011344069620",28.17,17.80,0,333.33,351.67,21.8,19.1,0.137,1037180.8,1037180.8,21258,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703705,2440833.00
09/06/2017 09:15,2,0.727,ACTIVE,214.19,346.56,59.986,1504703703,"201051344000633","219011344069620",29.28,16.00,0,336.34,358.58,21.6,18.9,0.155,823582.8,823582.8,21433,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703706,2440834.00
09/06/2017 09:15,2,0.740,ACTIVE,213.74,345.36,59.975,1504703703,"201051344000469","219011344069620",28.96,15.50,0,335.44,357.08,21.8,19.1,0.164,827699.1,827699.1,21391,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703707,2440835.00
09/06/2017 09:15,2,0.732,ACTIVE,212.83,344.15,59.975,1504703703,"201051344000646","219011344069620",29.12,15.80,0,334.54,355.58,21.6,19.0,0.159,821733.9,821733.9,21384,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703708,2440836.00
09/06/2017 09:15,2,0.775,ACTIVE,212.38,342.05,60.007,1504703703,"274151322000052","219011344069620",29.16,18.00,0,333.63,352.57,22.9,20.2,0.150,1081332.1,1081332.1,21258,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703709,2440837.00
09/06/2017 09:15,2,0.748,ACTIVE,213.29,344.45,59.970,1504703703,"201051344000585","219011344069620",29.30,16.30,0,335.14,356.18,22.3,19.6,0.159,836306.8,836306.8,21381,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703710,2440838.00
09/06/2017 09:15,2,0.725,ACTIVE,213.06,343.25,59.981,1504703703,"201051344001230","219011344069620",28.94,15.80,0,334.54,354.67,21.2,18.6,0.150,826130.6,826130.6,21431,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703711,2440839.00
09/06/2017 09:15,2,0.713,ACTIVE,213.74,345.66,59.981,1504703703,"201051344000582","219011344069620",29.56,15.80,0,335.44,355.58,21.4,18.7,0.146,814977.6,814977.6,21370,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703712,2440840.00
09/06/2017 09:15,2,0.742,ACTIVE,212.61,343.55,59.975,1504703703,"201051344000955","219011344069620",29.56,16.00,0,334.24,354.67,22.2,19.6,0.159,835481.0,835481.0,21391,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703712,2440841.00
09/06/2017 09:15,2,0.512,ACTIVE,212.61,412.68,59.970,1504703703,"274151322000094","219011344069620",38.59,19.30,0,337.54,427.11,20.0,17.4,0.124,895685.7,895685.7,21703,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703713,2440842.00
09/06/2017 09:15,2,0.746,ACTIVE,213.74,345.06,59.975,1504703703,"201051344000579","219011344069620",30.00,16.70,0,335.74,356.78,22.7,20.0,0.155,846130.7,846130.7,21392,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703714,2440843.00
09/06/2017 09:15,2,0.756,ACTIVE,213.06,343.55,59.986,1504703703,"201051344000890","219011344069620",29.42,16.00,0,334.54,355.58,22.5,19.8,0.155,829629.9,829629.9,21392,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703715,2440844.00
09/06/2017 09:15,2,0.736,ACTIVE,213.29,344.45,59.928,1504703703,"201051344000438","219011344069620",29.56,15.80,0,335.44,355.88,22.1,19.4,0.159,831792.4,831792.4,21377,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703716,2440845.00
09/06/2017 09:15,2,0.760,ACTIVE,213.29,342.65,59.975,1504703703,"201051344000417","219011344069620",19.16,15.80,0,334.84,351.07,14.8,12.3,0.093,734905.8,734905.8,21417,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703717,2440846.00
09/06/2017 09:15,2,0.760,ACTIVE,212.61,345.06,59.981,1504703703,"274151322000083","219011344069620",29.18,18.00,0,333.93,352.27,22.4,19.7,0.155,1070382.7,1070382.7,21273,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703718,2440847.00
09/06/2017 09:15,2,0.781,ACTIVE,213.06,343.55,59.981,1504703703,"274151322000076","219011344069620",29.82,18.00,0,334.24,353.17,23.7,20.9,0.150,1143226.9,1143226.9,21263,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703719,2440848.00
09/06/2017 09:15,2,0.742,ACTIVE,213.74,345.36,59.986,1504703703,"201051344000868","219011344069620",29.20,15.80,0,335.44,356.78,22.0,19.3,0.155,825986.5,825986.5,21405,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703720,2440849.00
09/06/2017 09:15,2,0.773,ACTIVE,212.16,342.95,59.975,1504703703,"274151322000095","219011344069620",29.28,17.50,0,333.33,351.97,22.9,20.2,0.146,1132197.6,1132197.6,21297,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703721,2440850.00
09/06/2017 09:15,2,0.115,ACTIVE,213.74,305.08,59.975,1504703703,"201051344000988","219011344069620",22.17,15.00,0,300.87,306.58,2.6,0.6,0.000,707171.3,707171.3,21367,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703721,2440851.00
09/06/2017 09:15,2,0.738,ACTIVE,213.06,343.25,59.975,1504703703,"201051344001025","219011344069620",29.50,15.80,0,334.84,355.28,22.1,19.4,0.155,833082.5,833082.5,21375,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703722,2440852.00
09/06/2017 09:15,2,0.727,ACTIVE,213.51,344.45,59.981,1504703703,"201051344000458","219011344069620",29.34,17.00,0,336.04,355.88,21.6,18.9,0.159,836992.9,836992.9,21371,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703723,2440853.00
09/06/2017 09:15,2,0.721,ACTIVE,214.41,345.96,59.991,1504703703,"201051344000853","219011344069620",29.58,15.50,0,337.24,358.28,21.6,18.9,0.155,838507.6,838507.6,21401,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703724,2440854.00
09/06/2017 09:15,2,0.701,ACTIVE,213.29,344.76,59.981,1504703703,"201051344000685","219011344069620",29.80,16.00,0,335.44,356.48,21.2,18.6,0.164,831580.2,831580.2,21423,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703725,2440855.00
09/06/2017 09:15,2,0.717,ACTIVE,213.29,344.76,59.996,1504703703,"201051344000917","219011344069620",29.42,17.00,0,334.84,355.88,21.4,18.7,0.155,828252.1,828252.1,21416,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703726,2440856.00
09/06/2017 09:15,2,0.719,ACTIVE,213.29,344.15,59.986,1504703703,"201051344001145","219011344069620",29.62,15.80,0,334.84,356.18,21.6,18.9,0.150,836316.0,836316.0,21400,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703727,2440857.00
09/06/2017 09:15,2,0.732,ACTIVE,213.29,344.15,59.986,1504703703,"201051344000651","219011344069620",29.28,15.80,0,335.44,355.58,21.8,19.1,0.155,825376.2,825376.2,21390,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703728,2440858.00
09/06/2017 09:15,2,0.736,ACTIVE,211.93,342.35,59.970,1504703703,"274151322000088","219011344069620",28.67,17.80,0,332.43,351.37,21.4,18.8,0.141,1027426.5,1027426.5,21269,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703729,2440859.00
