ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 09:15,2,0.523,ACTIVE,213.06,422.90,59.975,1504703703,"274151322000068","219011344069620",39.60,19.80,0,338.44,428.61,21.0,18.3,0.119,896740.1,896740.1,21713,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703730,2440860.00
09/06/2017 09:15,2,0.734,ACTIVE,212.61,342.65,59.986,1504703703,"201051344001135","219011344069620",29.90,16.00,0,334.54,355.58,22.3,19.6,0.155,820948.1,820948.1,21348,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703730,2440861.00
09/06/2017 09:15,2,0.732,ACTIVE,213.29,344.76,59.981,1504703703,"201051344000594","219011344069620",29.76,16.70,0,334.84,356.78,22.1,19.4,0.155,840554.7,840554.7,21385,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703731,2440862.00
09/06/2017 09:15,2,0.727,ACTIVE,213.29,343.55,59.975,1504703703,"201051344001203","219011344069620",29.56,16.00,0,335.74,357.08,21.8,19.1,0.159,831126.9,831126.9,21416,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703732,2440863.00
09/06/2017 09:15,2,0.756,ACTIVE,212.16,346.26,59.944,1504703703,"274151322000054","219011344069620",28.94,18.30,0,333.03,352.27,22.1,19.4,0.133,1042861.3,1042861.3,21237,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703733,2440864.00
09/06/2017 09:15,2,0.744,ACTIVE,213.96,344.45,60.023,1504703703,"201051344000867","219011344069620",29.08,17.00,0,335.44,356.78,21.9,19.2,0.150,824691.6,824691.6,21417,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703734,2440865.00
09/06/2017 09:15,2,0.750,ACTIVE,213.06,344.45,60.007,1504703703,"201051344001093","219011344069620",29.28,16.70,0,334.84,355.58,22.3,19.6,0.155,828239.2,828239.2,21422,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703735,2440866.00
09/06/2017 09:15,2,0.693,ACTIVE,213.74,345.06,59.981,1504703703,"201051344000900","219011344069620",29.32,15.50,0,336.04,356.48,20.6,18.0,0.155,846813.3,846813.3,21421,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703736,2440867.00
09/06/2017 09:15,2,0.734,ACTIVE,213.74,344.76,59.975,1504703703,"201051344000648","219011344069620",28.98,15.50,0,337.24,357.08,21.6,18.9,0.155,832806.6,832806.6,21385,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703737,2440868.00
09/06/2017 09:15,2,0.742,ACTIVE,213.51,344.15,59.981,1504703703,"201051344000569","219011344069620",29.40,15.80,0,335.74,356.48,22.1,19.4,0.155,848311.0,848311.0,21354,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703738,2440869.00
09/06/2017 09:15,2,0.725,ACTIVE,213.51,343.55,59.975,1504703703,"201051344000983","219011344069620",29.72,16.00,0,336.04,357.08,21.8,19.1,0.159,839316.2,839316.2,21389,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703739,2440870.00
09/06/2017 09:15,2,0.730,ACTIVE,213.51,345.06,59.944,1504703703,"201051344001158","219011344069620",28.96,16.00,0,335.74,356.48,21.5,18.8,0.155,822836.6,822836.6,21393,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703740,2440871.00
09/06/2017 09:15,2,0.719,ACTIVE,213.96,345.96,59.975,1504703703,"201051344000576","219011344069620",29.52,15.80,0,336.64,357.68,21.5,18.8,0.155,837423.2,837423.2,21408,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703741,2440872.00
09/06/2017 09:15,2,0.762,ACTIVE,212.61,342.65,59.981,1504703703,"274151322000087","219011344069620",28.65,19.80,0,333.03,351.97,22.1,19.4,0.141,1018715.6,1018715.6,21516,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504703742,2440873.00
09/06/2017 09:30,2,1.041,ACTIVE,214.64,348.66,60.034,1504704603,"201051344000645","219011344069620",29.28,17.00,0,336.94,363.09,30.9,27.9,0.234,836336.7,836336.7,21380,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704604,2440874.00
09/06/2017 09:30,2,1.082,ACTIVE,213.06,349.26,59.986,1504704603,"274151322000085","219011344069620",29.06,18.00,0,336.04,357.98,31.9,28.8,0.208,1037187.5,1037187.5,21259,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704605,2440875.00
09/06/2017 09:30,2,1.047,ACTIVE,214.64,350.47,59.949,1504704603,"201051344000633","219011344069620",29.60,16.70,0,335.14,363.99,31.4,28.4,0.247,823589.3,823589.3,21434,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704606,2440876.00
09/06/2017 09:30,2,1.035,ACTIVE,214.19,348.66,60.012,1504704603,"201051344000469","219011344069620",30.06,15.80,0,335.14,362.79,31.6,28.5,0.256,827705.6,827705.6,21392,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704607,2440877.00
09/06/2017 09:30,2,1.045,ACTIVE,213.06,347.76,59.986,1504704603,"201051344000646","219011344069620",29.98,15.80,0,333.63,361.89,31.8,28.8,0.247,821740.4,821740.4,21385,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704608,2440878.00
09/06/2017 09:30,2,1.117,ACTIVE,212.61,347.16,59.991,1504704603,"274151322000052","219011344069620",29.46,18.30,0,335.74,358.88,33.4,30.3,0.217,1081339.1,1081339.1,21259,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704609,2440879.00
09/06/2017 09:30,2,1.072,ACTIVE,213.74,348.06,59.981,1504704603,"201051344000585","219011344069620",29.78,16.30,0,334.84,362.19,32.4,29.3,0.247,836313.5,836313.5,21382,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704610,2440880.00
09/06/2017 09:30,2,1.029,ACTIVE,213.51,347.16,59.986,1504704603,"201051344001230","219011344069620",29.86,16.00,0,333.93,360.08,31.2,28.2,0.243,826137.0,826137.0,21432,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704611,2440881.00
09/06/2017 09:30,2,1.039,ACTIVE,213.96,348.66,59.981,1504704603,"201051344000582","219011344069620",29.82,16.30,0,335.44,362.19,31.4,28.4,0.243,814984.1,814984.1,21371,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704611,2440882.00
09/06/2017 09:30,2,1.051,ACTIVE,213.06,346.86,59.975,1504704603,"201051344000955","219011344069620",30.38,16.00,0,333.33,360.69,32.4,29.3,0.252,835487.7,835487.7,21392,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704612,2440883.00
09/06/2017 09:30,2,0.740,ACTIVE,212.83,427.11,59.986,1504704603,"274151322000094","219011344069620",40.00,19.50,0,334.54,448.15,29.9,26.9,0.203,895691.9,895691.9,21704,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704613,2440884.00
09/06/2017 09:30,2,1.082,ACTIVE,214.41,348.96,59.975,1504704603,"201051344000579","219011344069620",29.78,17.00,0,336.34,363.09,32.6,29.6,0.247,846137.5,846137.5,21393,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704614,2440885.00
09/06/2017 09:30,2,1.074,ACTIVE,213.29,346.86,60.018,1504704603,"201051344000890","219011344069620",30.08,16.30,0,334.54,361.59,32.8,29.7,0.243,829636.6,829636.6,21393,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704615,2440886.00
09/06/2017 09:30,2,1.062,ACTIVE,213.74,348.96,59.975,1504704603,"201051344000438","219011344069620",30.16,16.00,0,335.14,362.49,32.4,29.4,0.252,831799.1,831799.1,21378,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704616,2440887.00
09/06/2017 09:30,2,1.086,ACTIVE,213.74,345.66,59.970,1504704603,"201051344000417","219011344069620",19.54,15.80,0,334.24,354.67,21.5,18.8,0.155,734910.1,734910.1,21418,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704617,2440888.00
09/06/2017 09:30,2,1.115,ACTIVE,212.61,351.97,59.970,1504704603,"274151322000083","219011344069620",29.20,18.00,0,336.34,358.28,33.0,29.9,0.230,1070389.6,1070389.6,21274,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704618,2440889.00
09/06/2017 09:30,2,1.141,ACTIVE,213.29,346.26,59.965,1504704603,"274151322000076","219011344069620",30.34,18.00,0,336.64,359.48,35.0,31.9,0.234,1143234.2,1143234.2,21264,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704619,2440890.00
09/06/2017 09:30,2,1.082,ACTIVE,213.96,348.66,59.970,1504704603,"201051344000868","219011344069620",29.38,16.30,0,335.44,363.09,32.2,29.2,0.247,825993.1,825993.1,21406,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704620,2440891.00
09/06/2017 09:30,2,1.141,ACTIVE,212.61,346.26,59.965,1504704603,"274151322000095","219011344069620",29.60,17.80,0,335.14,358.58,34.2,31.1,0.225,1132204.8,1132204.8,21298,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704621,2440892.00
09/06/2017 09:30,2,0.117,ACTIVE,213.96,306.28,59.975,1504704603,"201051344000988","219011344069620",22.58,15.00,0,300.57,306.88,2.7,0.7,0.000,707171.5,707171.5,21368,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704622,2440893.00
09/06/2017 09:30,2,1.066,ACTIVE,213.51,347.16,59.996,1504704603,"201051344001025","219011344069620",30.04,16.00,0,334.84,361.89,32.5,29.5,0.247,833089.2,833089.2,21376,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704622,2440894.00
09/06/2017 09:30,2,1.064,ACTIVE,214.19,348.06,59.928,1504704603,"201051344000458","219011344069620",29.30,17.30,0,335.14,362.79,31.6,28.6,0.252,836999.3,836999.3,21372,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704623,2440895.00
09/06/2017 09:30,2,1.051,ACTIVE,214.87,350.17,59.965,1504704603,"201051344000853","219011344069620",29.94,16.00,0,336.64,365.19,31.8,28.8,0.247,838514.1,838514.1,21402,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704624,2440896.00
09/06/2017 09:30,2,1.051,ACTIVE,213.74,348.96,59.970,1504704603,"201051344000685","219011344069620",29.76,16.00,0,334.24,362.19,31.7,28.7,0.265,831586.6,831586.6,21424,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704625,2440897.00
09/06/2017 09:30,2,1.059,ACTIVE,213.74,348.36,59.991,1504704603,"201051344000917","219011344069620",29.30,17.30,0,333.93,361.89,31.4,28.4,0.243,828258.5,828258.5,21417,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704626,2440898.00
09/06/2017 09:30,2,1.037,ACTIVE,213.74,348.66,59.944,1504704603,"201051344001145","219011344069620",30.18,15.80,0,334.84,362.19,31.7,28.7,0.239,836322.6,836322.6,21401,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704627,2440899.00
09/06/2017 09:30,2,1.072,ACTIVE,213.74,348.66,59.975,1504704603,"201051344000651","219011344069620",29.80,15.80,0,334.84,362.19,32.4,29.3,0.252,825382.7,825382.7,21391,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704628,2440900.00
09/06/2017 09:30,2,1.117,ACTIVE,212.61,347.76,59.949,1504704603,"274151322000088","219011344069620",28.61,18.00,0,336.04,357.68,32.4,29.3,0.208,1027433.1,1027433.1,21270,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704629,2440901.00
09/06/2017 09:30,2,0.779,ACTIVE,213.51,418.39,59.970,1504704603,"274151322000068","219011344069620",39.34,20.30,0,334.84,444.54,31.1,28.1,0.203,896746.5,896746.5,21714,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704630,2440902.00
09/06/2017 09:30,2,1.068,ACTIVE,213.51,347.16,59.965,1504704603,"201051344001135","219011344069620",30.38,16.00,0,334.24,361.59,32.9,29.8,0.252,820954.8,820954.8,21349,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704631,2440903.00
09/06/2017 09:30,2,1.074,ACTIVE,213.74,349.26,59.975,1504704603,"201051344000594","219011344069620",30.00,17.00,0,334.84,362.79,32.7,29.6,0.252,840561.4,840561.4,21386,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704632,2440904.00
09/06/2017 09:30,2,1.070,ACTIVE,213.74,347.76,59.975,1504704603,"201051344001203","219011344069620",29.88,16.30,0,334.84,362.79,32.4,29.4,0.256,831133.5,831133.5,21417,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704632,2440905.00
09/06/2017 09:30,2,1.131,ACTIVE,212.83,346.26,59.970,1504704603,"274151322000054","219011344069620",29.18,18.70,0,336.04,358.58,33.5,30.4,0.221,1042868.1,1042868.1,21238,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704634,2440906.00
09/06/2017 09:30,2,1.098,ACTIVE,214.41,348.66,59.970,1504704603,"201051344000867","219011344069620",29.32,17.50,0,334.24,362.19,32.7,29.6,0.243,824698.2,824698.2,21418,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704634,2440907.00
09/06/2017 09:30,2,1.086,ACTIVE,213.74,348.96,59.975,1504704603,"201051344001093","219011344069620",29.50,16.70,0,334.84,361.89,32.5,29.5,0.243,828245.8,828245.8,21423,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704635,2440908.00
09/06/2017 09:30,2,1.039,ACTIVE,214.19,349.86,59.970,1504704603,"201051344000900","219011344069620",29.74,16.00,0,335.14,362.79,31.3,28.3,0.247,846819.6,846819.6,21422,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704636,2440909.00
09/06/2017 09:30,2,1.070,ACTIVE,214.41,348.66,59.970,1504704603,"201051344000648","219011344069620",29.66,16.00,0,335.74,362.79,32.2,29.2,0.247,832813.1,832813.1,21386,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704637,2440910.00
09/06/2017 09:30,2,1.086,ACTIVE,214.19,348.96,59.975,1504704603,"201051344000569","219011344069620",29.70,16.00,0,335.44,363.09,32.7,29.6,0.256,848317.6,848317.6,21355,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704638,2440911.00
09/06/2017 09:30,2,1.076,ACTIVE,214.19,348.36,59.975,1504704603,"201051344000983","219011344069620",29.86,16.70,0,333.93,362.49,32.6,29.5,0.261,839322.8,839322.8,21390,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704639,2440912.00
09/06/2017 09:30,2,1.090,ACTIVE,214.19,348.66,59.965,1504704603,"201051344001158","219011344069620",29.42,16.30,0,334.24,362.79,32.5,29.4,0.256,822843.2,822843.2,21394,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704640,2440913.00
09/06/2017 09:30,2,1.070,ACTIVE,214.41,349.86,59.965,1504704603,"201051344000576","219011344069620",29.74,16.00,0,336.04,363.39,32.3,29.3,0.247,837429.7,837429.7,21409,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704641,2440914.00
09/06/2017 09:30,2,1.146,ACTIVE,212.61,345.66,59.965,1504704603,"274151322000087","219011344069620",29.18,20.30,0,336.34,357.98,33.9,30.8,0.221,1018722.4,1018722.4,21517,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504704642,2440915.00
09/06/2017 09:45,2,0.742,ACTIVE,213.51,344.15,59.975,1504705503,"201051344000645","219011344069620",29.14,17.30,0,337.24,379.62,21.9,19.3,0.159,836344.9,836344.9,21381,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705504,2440916.00
09/06/2017 09:45,2,0.768,ACTIVE,212.16,343.55,59.975,1504705503,"274151322000085","219011344069620",28.63,18.70,0,335.74,368.80,22.3,19.6,0.141,1037196.0,1037196.0,21260,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705505,2440917.00
09/06/2017 09:45,2,0.752,ACTIVE,213.74,345.36,59.981,1504705503,"201051344000633","219011344069620",29.42,17.00,0,336.34,379.92,22.4,19.7,0.164,823597.5,823597.5,21435,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705506,2440918.00
09/06/2017 09:45,2,0.762,ACTIVE,213.51,344.45,59.981,1504705503,"201051344000469","219011344069620",29.10,16.00,0,335.44,379.32,22.5,19.8,0.159,827714.0,827714.0,21393,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705507,2440919.00
09/06/2017 09:45,2,0.758,ACTIVE,212.38,343.85,59.959,1504705503,"201051344000646","219011344069620",29.44,16.00,0,334.54,375.11,22.6,19.9,0.164,821748.7,821748.7,21386,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705508,2440920.00
09/06/2017 09:45,2,0.797,ACTIVE,211.93,345.36,59.970,1504705503,"274151322000052","219011344069620",29.08,18.70,0,334.84,368.80,23.5,20.7,0.155,1081348.0,1081348.0,21260,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705509,2440921.00
09/06/2017 09:45,2,0.789,ACTIVE,212.83,344.45,59.981,1504705503,"201051344000585","219011344069620",29.04,16.70,0,335.74,376.01,23.2,20.5,0.155,836322.0,836322.0,21383,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705510,2440922.00
09/06/2017 09:45,2,0.738,ACTIVE,212.61,343.25,59.975,1504705503,"201051344001230","219011344069620",29.40,16.30,0,334.24,374.21,22.1,19.4,0.159,826145.2,826145.2,21433,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705511,2440923.00
09/06/2017 09:45,2,0.760,ACTIVE,213.29,345.36,59.986,1504705503,"201051344000582","219011344069620",28.98,16.70,0,336.04,376.62,22.4,19.7,0.159,814992.3,814992.3,21372,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705512,2440924.00
09/06/2017 09:45,2,0.775,ACTIVE,212.38,343.55,59.991,1504705503,"201051344000955","219011344069620",29.30,16.70,0,334.24,374.51,23.0,20.3,0.168,835496.1,835496.1,21393,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705513,2440925.00
09/06/2017 09:45,2,0.523,ACTIVE,212.38,409.38,59.970,1504705503,"274151322000094","219011344069620",38.45,20.00,0,336.34,450.26,20.4,17.7,0.133,895699.7,895699.7,21705,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705514,2440926.00
09/06/2017 09:45,2,0.789,ACTIVE,213.51,344.15,59.954,1504705503,"201051344000579","219011344069620",29.42,17.30,0,336.04,380.22,23.5,20.8,0.164,846146.0,846146.0,21394,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705514,2440927.00
09/06/2017 09:45,2,0.783,ACTIVE,212.61,343.55,59.975,1504705503,"201051344000890","219011344069620",29.42,16.70,0,334.84,375.41,23.4,20.7,0.164,829645.2,829645.2,21394,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705515,2440928.00
09/06/2017 09:45,2,0.768,ACTIVE,212.83,344.76,59.954,1504705503,"201051344000438","219011344069620",29.54,16.30,0,336.04,376.31,23.0,20.2,0.168,831807.5,831807.5,21379,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705516,2440929.00
09/06/2017 09:45,2,0.797,ACTIVE,212.83,342.95,59.981,1504705503,"201051344000417","219011344069620",18.89,16.00,0,334.84,363.99,15.3,12.8,0.106,734915.5,734915.5,21419,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705517,2440930.00
09/06/2017 09:45,2,0.777,ACTIVE,211.93,345.36,59.981,1504705503,"274151322000083","219011344069620",28.94,18.70,0,333.33,368.50,22.8,20.1,0.155,1070398.2,1070398.2,21275,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705518,2440931.00
09/06/2017 09:45,2,0.807,ACTIVE,212.83,344.76,59.975,1504705503,"274151322000076","219011344069620",29.42,18.70,0,336.04,370.60,24.0,21.3,0.168,1143243.4,1143243.4,21265,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705519,2440932.00
09/06/2017 09:45,2,0.775,ACTIVE,213.29,344.45,59.981,1504705503,"201051344000868","219011344069620",29.02,16.70,0,336.04,377.82,22.8,20.1,0.164,826001.5,826001.5,21407,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705520,2440933.00
09/06/2017 09:45,2,0.787,ACTIVE,211.93,344.45,59.975,1504705503,"274151322000095","219011344069620",29.32,18.30,0,335.44,369.40,23.4,20.6,0.137,1132213.7,1132213.7,21299,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705521,2440934.00
09/06/2017 09:45,2,0.113,ACTIVE,213.06,303.88,60.012,1504705503,"201051344000988","219011344069620",22.13,15.30,0,299.97,308.69,2.6,0.6,0.000,707171.6,707171.6,21369,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705522,2440935.00
09/06/2017 09:45,2,0.768,ACTIVE,212.38,342.95,59.986,1504705503,"201051344001025","219011344069620",29.38,16.30,0,335.74,376.01,22.9,20.1,0.159,833097.6,833097.6,21377,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705523,2440936.00
09/06/2017 09:45,2,0.762,ACTIVE,213.29,343.55,59.970,1504705503,"201051344000458","219011344069620",28.96,17.80,0,336.64,378.72,22.4,19.7,0.164,837007.5,837007.5,21373,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705524,2440937.00
09/06/2017 09:45,2,0.756,ACTIVE,213.96,345.66,59.991,1504705503,"201051344000853","219011344069620",29.00,16.70,0,337.24,378.72,22.2,19.5,0.164,838522.3,838522.3,21403,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705525,2440938.00
09/06/2017 09:45,2,0.744,ACTIVE,212.61,344.76,59.975,1504705503,"201051344000685","219011344069620",29.22,16.30,0,335.44,375.41,22.1,19.4,0.168,831594.8,831594.8,21425,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705525,2440939.00
09/06/2017 09:45,2,0.738,ACTIVE,212.38,344.15,59.981,1504705503,"201051344000917","219011344069620",29.38,17.50,0,334.24,375.71,22.0,19.3,0.159,828266.6,828266.6,21418,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705526,2440940.00
09/06/2017 09:45,2,0.752,ACTIVE,212.61,344.15,60.039,1504705503,"201051344001145","219011344069620",29.04,16.00,0,336.34,376.01,22.1,19.4,0.159,836330.7,836330.7,21402,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705527,2440941.00
09/06/2017 09:45,2,0.746,ACTIVE,212.61,344.76,59.965,1504705503,"201051344000651","219011344069620",29.74,16.30,0,336.34,377.82,22.5,19.8,0.159,825391.0,825391.0,21392,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705528,2440942.00
09/06/2017 09:45,2,0.758,ACTIVE,212.16,342.95,59.975,1504705503,"274151322000088","219011344069620",28.29,18.30,0,331.83,367.90,21.8,19.1,0.137,1027441.5,1027441.5,21271,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705529,2440943.00
09/06/2017 09:45,2,0.535,ACTIVE,212.61,415.69,59.981,1504705503,"274151322000068","219011344069620",39.02,21.00,0,336.34,456.87,21.2,18.5,0.128,896754.4,896754.4,21715,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705530,2440944.00
09/06/2017 09:45,2,0.764,ACTIVE,212.16,342.95,60.018,1504705503,"201051344001135","219011344069620",29.80,16.30,0,335.44,375.11,23.1,20.4,0.159,820963.1,820963.1,21350,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705531,2440945.00
09/06/2017 09:45,2,0.760,ACTIVE,213.06,343.85,59.986,1504705503,"201051344000594","219011344069620",29.60,17.00,0,334.24,376.01,22.8,20.1,0.168,840569.7,840569.7,21387,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705532,2440946.00
09/06/2017 09:45,2,0.752,ACTIVE,212.61,343.25,59.949,1504705503,"201051344001203","219011344069620",29.48,16.70,0,335.44,377.22,22.5,19.8,0.164,831141.7,831141.7,21418,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705533,2440947.00
09/06/2017 09:45,2,0.775,ACTIVE,212.16,342.95,59.981,1504705503,"274151322000054","219011344069620",28.43,19.00,0,332.13,368.80,22.3,19.6,0.146,1042876.6,1042876.6,21239,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705534,2440948.00
09/06/2017 09:45,2,0.760,ACTIVE,213.51,343.55,59.991,1504705503,"201051344000867","219011344069620",29.32,17.80,0,335.74,377.82,22.6,19.9,0.159,824706.5,824706.5,21419,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705534,2440949.00
09/06/2017 09:45,2,0.756,ACTIVE,212.38,344.15,59.986,1504705503,"201051344001093","219011344069620",29.42,17.00,0,336.04,375.71,22.6,19.9,0.159,828254.1,828254.1,21424,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705535,2440950.00
09/06/2017 09:45,2,0.709,ACTIVE,213.29,344.76,59.981,1504705503,"201051344000900","219011344069620",29.48,16.30,0,336.94,379.62,21.2,18.5,0.164,846827.6,846827.6,21423,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705536,2440951.00
09/06/2017 09:45,2,0.740,ACTIVE,213.51,344.15,59.991,1504705503,"201051344000648","219011344069620",29.54,16.30,0,336.04,379.32,22.1,19.4,0.159,832821.2,832821.2,21387,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705537,2440952.00
09/06/2017 09:45,2,0.754,ACTIVE,213.51,343.85,59.933,1504705503,"201051344000569","219011344069620",29.46,16.70,0,336.04,378.72,22.5,19.8,0.164,848325.9,848325.9,21356,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705538,2440953.00
09/06/2017 09:45,2,0.752,ACTIVE,213.51,343.55,59.981,1504705503,"201051344000983","219011344069620",29.44,17.00,0,334.54,377.52,22.4,19.7,0.164,839331.0,839331.0,21391,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705539,2440954.00
09/06/2017 09:45,2,0.748,ACTIVE,213.51,344.76,59.981,1504705503,"201051344001158","219011344069620",29.04,16.70,0,336.34,379.62,22.1,19.4,0.168,822851.3,822851.3,21395,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705540,2440955.00
09/06/2017 09:45,2,0.748,ACTIVE,213.74,345.06,59.981,1504705503,"201051344000576","219011344069620",29.00,16.70,0,336.64,379.62,22.0,19.3,0.164,837437.8,837437.8,21410,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705541,2440956.00
09/06/2017 09:45,2,0.773,ACTIVE,212.61,343.85,59.996,1504705503,"274151322000087","219011344069620",28.23,21.30,0,331.83,367.60,22.1,19.4,0.137,1018730.9,1018730.9,21518,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504705542,2440957.00
09/06/2017 10:00,2,1.156,ACTIVE,214.19,349.26,59.944,1504706403,"201051344000645","219011344069620",29.54,17.50,0,334.54,363.99,34.6,31.4,0.274,836351.1,836351.1,21382,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706404,2440958.00
09/06/2017 10:00,2,1.217,ACTIVE,212.61,345.06,59.954,1504706403,"274151322000085","219011344069620",29.16,18.30,0,332.43,358.88,36.0,32.8,0.230,1037202.5,1037202.5,21261,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706405,2440959.00
09/06/2017 10:00,2,1.158,ACTIVE,214.19,351.07,59.965,1504706403,"201051344000633","219011344069620",30.02,17.00,0,334.54,366.10,35.2,32.1,0.287,823603.9,823603.9,21436,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706406,2440960.00
09/06/2017 10:00,2,1.172,ACTIVE,214.19,349.26,59.965,1504706403,"201051344000469","219011344069620",29.88,16.00,0,333.93,364.59,35.5,32.3,0.283,827720.3,827720.3,21394,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706407,2440961.00
09/06/2017 10:00,2,1.164,ACTIVE,212.83,347.76,59.965,1504706403,"201051344000646","219011344069620",30.06,15.80,0,333.33,362.19,35.5,32.3,0.278,821755.1,821755.1,21387,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706407,2440962.00
09/06/2017 10:00,2,1.270,ACTIVE,212.38,349.56,59.965,1504706403,"274151322000052","219011344069620",29.26,18.70,0,332.13,359.78,37.7,34.5,0.243,1081354.8,1081354.8,21261,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706408,2440963.00
09/06/2017 10:00,2,1.197,ACTIVE,213.29,348.36,59.954,1504706403,"201051344000585","219011344069620",29.92,16.30,0,333.93,362.79,36.3,33.1,0.287,836328.6,836328.6,21384,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706409,2440964.00
09/06/2017 10:00,2,1.150,ACTIVE,212.83,347.16,59.944,1504706403,"201051344001230","219011344069620",29.92,16.30,0,332.43,360.99,34.9,31.7,0.274,826151.4,826151.4,21434,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706410,2440965.00
09/06/2017 10:00,2,1.170,ACTIVE,213.74,348.66,59.944,1504706403,"201051344000582","219011344069620",29.78,16.30,0,334.54,362.79,35.3,32.2,0.274,814998.6,814998.6,21373,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706411,2440966.00
09/06/2017 10:00,2,1.182,ACTIVE,212.61,347.16,59.965,1504706403,"201051344000955","219011344069620",30.20,16.30,0,332.73,361.29,36.2,33.0,0.287,835502.6,835502.6,21394,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706412,2440967.00
09/06/2017 10:00,2,0.850,ACTIVE,212.61,417.19,59.965,1504706403,"274151322000094","219011344069620",39.24,20.00,0,333.93,440.94,33.8,30.7,0.221,895705.6,895705.6,21706,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706413,2440968.00
09/06/2017 10:00,2,1.205,ACTIVE,214.19,349.56,59.954,1504706403,"201051344000579","219011344069620",30.04,17.30,0,334.84,363.99,36.7,33.5,0.283,846152.6,846152.6,21395,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706414,2440969.00
09/06/2017 10:00,2,1.215,ACTIVE,212.83,347.46,59.965,1504706403,"201051344000890","219011344069620",29.86,16.70,0,333.63,362.49,36.7,33.5,0.283,829651.7,829651.7,21395,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706415,2440970.00
09/06/2017 10:00,2,1.193,ACTIVE,213.29,348.66,59.965,1504706403,"201051344000438","219011344069620",30.08,16.00,0,334.84,362.79,36.5,33.3,0.287,831814.0,831814.0,21380,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706416,2440971.00
09/06/2017 10:00,2,1.205,ACTIVE,213.29,345.06,59.959,1504706403,"201051344000417","219011344069620",19.74,15.80,0,334.24,354.97,24.1,21.4,0.186,734919.6,734919.6,21420,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706417,2440972.00
09/06/2017 10:00,2,1.260,ACTIVE,212.83,348.36,59.975,1504706403,"274151322000083","219011344069620",29.60,18.70,0,335.44,359.18,37.8,34.5,0.256,1070404.8,1070404.8,21276,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706417,2440973.00
09/06/2017 10:00,2,1.299,ACTIVE,213.29,345.66,59.965,1504706403,"274151322000076","219011344069620",30.45,19.00,0,333.63,360.38,40.1,36.8,0.274,1143250.4,1143250.4,21266,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706418,2440974.00
09/06/2017 10:00,2,1.199,ACTIVE,213.96,349.86,59.975,1504706403,"201051344000868","219011344069620",30.02,16.70,0,334.24,364.89,36.5,33.3,0.283,826008.0,826008.0,21408,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706419,2440975.00
09/06/2017 10:00,2,1.301,ACTIVE,212.16,343.85,59.965,1504706403,"274151322000095","219011344069620",29.82,18.30,0,332.13,359.18,39.3,36.0,0.256,1132220.5,1132220.5,21300,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706420,2440976.00
09/06/2017 10:00,2,1.219,ACTIVE,213.96,347.76,59.954,1504706403,"201051344000988","219011344069620",18.98,16.00,0,299.07,357.68,23.5,20.7,0.186,707175.2,707175.2,21370,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706421,2440977.00
09/06/2017 10:00,2,1.217,ACTIVE,213.06,347.46,59.928,1504706403,"201051344001025","219011344069620",29.98,16.30,0,333.33,362.79,37.0,33.8,0.287,833104.1,833104.1,21378,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706422,2440978.00
09/06/2017 10:00,2,1.176,ACTIVE,213.96,348.66,59.981,1504706403,"201051344000458","219011344069620",30.16,17.80,0,335.44,363.99,36.0,32.8,0.292,837013.8,837013.8,21374,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706423,2440979.00
09/06/2017 10:00,2,1.199,ACTIVE,214.87,350.17,59.949,1504706403,"201051344000853","219011344069620",29.94,16.70,0,336.34,366.40,36.4,33.2,0.287,838528.7,838528.7,21404,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706424,2440980.00
09/06/2017 10:00,2,1.209,ACTIVE,213.29,349.26,59.975,1504706403,"201051344000685","219011344069620",29.58,16.00,0,333.93,362.79,36.2,33.1,0.305,831601.0,831601.0,21426,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706425,2440981.00
09/06/2017 10:00,2,1.182,ACTIVE,213.29,348.06,59.981,1504706403,"201051344000917","219011344069620",30.02,17.50,0,333.93,362.49,36.0,32.8,0.283,828272.9,828272.9,21419,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706426,2440982.00
09/06/2017 10:00,2,1.203,ACTIVE,213.06,348.06,59.975,1504706403,"201051344001145","219011344069620",29.92,16.00,0,334.84,363.39,36.5,33.3,0.287,836337.0,836337.0,21403,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706426,2440983.00
09/06/2017 10:00,2,1.221,ACTIVE,213.29,349.56,59.991,1504706403,"201051344000651","219011344069620",30.12,16.00,0,334.54,363.39,37.3,34.0,0.292,825397.5,825397.5,21393,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706427,2440984.00
09/06/2017 10:00,2,1.291,ACTIVE,212.38,351.67,59.981,1504706403,"274151322000088","219011344069620",29.16,18.30,0,335.14,358.88,38.2,34.9,0.256,1027447.9,1027447.9,21272,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706428,2440985.00
09/06/2017 10:00,2,0.906,ACTIVE,213.29,424.11,59.970,1504706403,"274151322000068","219011344069620",39.96,21.00,0,333.93,450.56,36.4,33.2,0.234,896760.6,896760.6,21716,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706429,2440986.00
09/06/2017 10:00,2,1.252,ACTIVE,212.83,347.46,59.991,1504706403,"201051344001135","219011344069620",29.96,16.30,0,333.93,362.49,38.0,34.8,0.296,820969.7,820969.7,21351,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706430,2440987.00
09/06/2017 10:00,2,1.256,ACTIVE,213.51,349.56,59.986,1504706403,"201051344000594","219011344069620",29.94,17.00,0,333.63,364.29,38.1,34.8,0.305,840576.2,840576.2,21388,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706431,2440988.00
09/06/2017 10:00,2,1.242,ACTIVE,213.29,347.46,59.991,1504706403,"201051344001203","219011344069620",30.06,16.70,0,333.93,364.29,37.8,34.6,0.296,831148.2,831148.2,21419,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706432,2440989.00
09/06/2017 10:00,2,1.328,ACTIVE,212.83,352.87,60.012,1504706403,"274151322000054","219011344069620",29.44,19.00,0,335.74,360.08,39.6,36.3,0.261,1042883.2,1042883.2,21240,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706433,2440990.00
09/06/2017 10:00,2,1.266,ACTIVE,214.19,350.17,60.012,1504706403,"201051344000867","219011344069620",29.70,17.50,0,334.84,364.59,38.1,34.9,0.296,824713.0,824713.0,21420,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706434,2440991.00
09/06/2017 10:00,2,1.258,ACTIVE,213.29,348.96,59.981,1504706403,"201051344001093","219011344069620",29.96,17.00,0,334.54,363.69,38.2,34.9,0.296,828260.6,828260.6,21425,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706435,2440992.00
09/06/2017 10:00,2,1.203,ACTIVE,213.96,350.47,59.981,1504706403,"201051344000900","219011344069620",30.32,17.00,0,334.54,365.49,37.0,33.8,0.292,846833.8,846833.8,21424,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706436,2440993.00
09/06/2017 10:00,2,1.258,ACTIVE,214.19,349.86,60.034,1504706403,"201051344000648","219011344069620",29.64,16.30,0,335.74,365.49,37.8,34.5,0.301,832827.6,832827.6,21388,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706437,2440994.00
09/06/2017 10:00,2,1.279,ACTIVE,214.19,350.77,60.028,1504706403,"201051344000569","219011344069620",29.64,17.00,0,335.14,365.49,38.4,35.2,0.309,848332.3,848332.3,21357,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706438,2440995.00
09/06/2017 10:00,2,1.240,ACTIVE,214.19,350.17,59.981,1504706403,"201051344000983","219011344069620",30.47,17.30,0,334.84,365.19,38.4,35.1,0.309,839337.4,839337.4,21392,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706438,2440996.00
09/06/2017 10:00,2,1.275,ACTIVE,214.19,349.56,60.012,1504706403,"201051344001158","219011344069620",29.94,16.30,0,334.84,366.10,38.7,35.4,0.309,822857.7,822857.7,21396,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706439,2440997.00
09/06/2017 10:00,2,1.268,ACTIVE,214.41,351.97,59.981,1504706403,"201051344000576","219011344069620",29.90,17.00,0,335.14,366.70,38.5,35.2,0.305,837444.2,837444.2,21411,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706441,2440998.00
09/06/2017 10:00,2,1.387,ACTIVE,212.83,351.07,59.970,1504706403,"274151322000087","219011344069620",29.18,21.30,0,335.74,360.38,41.0,37.7,0.270,1018737.5,1018737.5,21519,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504706442,2440999.00
09/06/2017 10:15,2,2.680,ACTIVE,216.22,350.47,59.986,1504707303,"201051344000645","219011344069620",29.12,21.50,0,335.44,426.81,79.0,74.3,0.354,836377.3,836377.3,21383,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707304,2441000.00
09/06/2017 10:15,2,2.494,ACTIVE,213.74,365.49,59.991,1504707303,"274151322000085","219011344069620",28.80,23.50,0,320.11,403.07,72.8,68.3,0.491,1037227.6,1037227.6,21262,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707305,2441001.00
09/06/2017 10:15,2,2.604,ACTIVE,215.77,352.87,59.996,1504707303,"201051344000633","219011344069620",29.52,20.30,0,335.44,427.41,77.8,73.2,0.367,823630.3,823630.3,21437,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707306,2441002.00
