ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 10:15,2,2.559,ACTIVE,215.77,355.28,59.991,1504707303,"201051344000469","219011344069620",29.68,19.80,0,321.91,427.41,76.9,72.3,0.645,827746.8,827746.8,21395,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707307,2441003.00
09/06/2017 10:15,2,2.518,ACTIVE,213.96,361.29,59.996,1504707303,"201051344000646","219011344069620",29.54,19.50,0,317.40,426.81,75.3,70.8,0.628,821781.4,821781.4,21388,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707308,2441004.00
09/06/2017 10:15,2,2.441,ACTIVE,213.06,356.48,59.991,1504707303,"274151322000052","219011344069620",29.56,24.80,0,329.43,404.87,73.0,68.6,0.521,1081380.8,1081380.8,21262,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707309,2441005.00
09/06/2017 10:15,2,2.502,ACTIVE,214.87,362.19,59.996,1504707303,"201051344000585","219011344069620",29.82,20.30,0,320.11,426.51,75.7,71.1,0.619,836355.0,836355.0,21385,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707310,2441006.00
09/06/2017 10:15,2,2.412,ACTIVE,213.96,359.18,60.012,1504707303,"201051344001230","219011344069620",29.94,20.00,0,317.70,422.00,73.1,68.7,0.605,826177.6,826177.6,21435,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707311,2441007.00
09/06/2017 10:15,2,2.434,ACTIVE,214.87,361.29,60.002,1504707303,"201051344000582","219011344069620",29.60,20.30,0,319.51,428.61,72.9,68.5,0.588,815024.7,815024.7,21374,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707312,2441008.00
09/06/2017 10:15,2,2.438,ACTIVE,213.96,359.78,59.991,1504707303,"201051344000955","219011344069620",29.88,20.30,0,318.00,422.30,73.8,69.3,0.619,835529.3,835529.3,21395,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707313,2441009.00
09/06/2017 10:15,2,1.508,ACTIVE,213.06,436.43,59.991,1504707303,"274151322000094","219011344069620",41.09,24.80,0,405.47,482.72,63.0,58.9,0.407,895729.4,895729.4,21707,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707314,2441010.00
09/06/2017 10:15,2,2.428,ACTIVE,215.77,364.59,59.991,1504707303,"201051344000579","219011344069620",29.98,21.30,0,324.62,432.22,73.8,69.3,0.583,846179.3,846179.3,21396,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707314,2441011.00
09/06/2017 10:15,2,2.408,ACTIVE,213.96,358.88,59.991,1504707303,"201051344000890","219011344069620",29.86,20.30,0,318.91,422.00,72.9,68.4,0.592,829678.4,829678.4,21396,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707315,2441012.00
09/06/2017 10:15,2,2.379,ACTIVE,214.41,360.08,59.996,1504707303,"201051344000438","219011344069620",30.06,19.80,0,319.51,428.61,72.4,67.9,0.597,831840.7,831840.7,21381,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707316,2441013.00
09/06/2017 10:15,2,2.357,ACTIVE,214.19,353.77,60.012,1504707303,"201051344000417","219011344069620",19.62,18.30,0,320.41,399.16,46.9,43.3,0.384,734936.8,734936.8,21421,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707317,2441014.00
09/06/2017 10:15,2,2.301,ACTIVE,212.83,358.28,59.986,1504707303,"274151322000083","219011344069620",29.42,24.80,0,331.23,403.37,68.5,64.2,0.477,1070430.6,1070430.6,21277,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707318,2441015.00
09/06/2017 10:15,2,2.455,ACTIVE,213.96,353.77,59.986,1504707303,"274151322000076","219011344069620",29.98,25.00,0,322.51,406.37,74.5,70.0,0.504,1143278.3,1143278.3,21267,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707319,2441016.00
09/06/2017 10:15,2,2.412,ACTIVE,214.87,360.69,59.970,1504707303,"201051344000868","219011344069620",29.02,20.30,0,322.21,428.01,71.0,66.6,0.575,826034.7,826034.7,21409,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707320,2441017.00
09/06/2017 10:15,2,2.422,ACTIVE,212.83,363.69,59.981,1504707303,"274151322000095","219011344069620",29.78,24.50,0,329.73,412.38,73.0,68.5,0.495,1132247.9,1132247.9,21301,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707321,2441018.00
09/06/2017 10:15,2,2.375,ACTIVE,215.32,355.88,59.996,1504707303,"201051344000988","219011344069620",19.14,18.70,0,321.61,404.57,46.0,42.5,0.367,707192.4,707192.4,21371,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707322,2441019.00
09/06/2017 10:15,2,2.357,ACTIVE,214.19,358.88,60.039,1504707303,"201051344001025","219011344069620",29.60,20.30,0,321.61,427.71,70.7,66.3,0.575,833130.8,833130.8,21379,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707323,2441020.00
09/06/2017 10:15,2,2.324,ACTIVE,215.32,357.98,60.023,1504707303,"201051344000458","219011344069620",29.30,22.00,0,319.81,431.62,69.0,64.6,0.601,837040.1,837040.1,21375,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707323,2441021.00
09/06/2017 10:15,2,2.316,ACTIVE,216.00,363.09,59.981,1504707303,"201051344000853","219011344069620",29.44,21.30,0,323.72,431.62,69.1,64.8,0.575,838555.1,838555.1,21405,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707324,2441022.00
09/06/2017 10:15,2,2.285,ACTIVE,214.19,360.08,60.012,1504707303,"201051344000685","219011344069620",29.52,19.80,0,318.00,422.30,68.3,64.0,0.583,831627.5,831627.5,21427,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707325,2441023.00
09/06/2017 10:15,2,2.215,ACTIVE,214.41,359.78,60.018,1504707303,"201051344000917","219011344069620",29.84,21.30,0,319.81,426.51,66.9,62.7,0.557,828299.0,828299.0,21420,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707326,2441024.00
09/06/2017 10:15,2,2.215,ACTIVE,213.96,357.98,60.007,1504707303,"201051344001145","219011344069620",29.74,19.50,0,319.21,427.71,66.8,62.5,0.548,836363.3,836363.3,21404,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707327,2441025.00
09/06/2017 10:15,2,2.258,ACTIVE,214.41,358.28,59.991,1504707303,"201051344000651","219011344069620",29.58,20.00,0,319.21,426.21,67.7,63.4,0.552,825424.3,825424.3,21394,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707328,2441026.00
09/06/2017 10:15,2,2.119,ACTIVE,213.06,362.49,59.991,1504707303,"274151322000088","219011344069620",29.36,23.50,0,330.93,403.37,63.1,58.9,0.433,1027473.5,1027473.5,21273,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707329,2441027.00
09/06/2017 10:15,2,1.453,ACTIVE,214.19,430.12,59.986,1504707303,"274151322000068","219011344069620",40.28,25.80,0,405.17,480.31,59.4,55.4,0.407,896784.7,896784.7,21717,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707330,2441028.00
09/06/2017 10:15,2,2.211,ACTIVE,213.96,357.38,59.912,1504707303,"201051344001135","219011344069620",29.62,20.00,0,319.81,426.81,66.3,62.1,0.548,820996.3,820996.3,21352,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707331,2441029.00
09/06/2017 10:15,2,2.197,ACTIVE,214.41,358.58,59.986,1504707303,"201051344000594","219011344069620",29.96,21.00,0,320.11,428.31,66.7,62.5,0.544,840603.2,840603.2,21389,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707332,2441030.00
09/06/2017 10:15,2,2.160,ACTIVE,214.41,357.38,60.018,1504707303,"201051344001203","219011344069620",29.98,20.70,0,320.11,427.11,65.5,61.3,0.552,831175.0,831175.0,21420,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707333,2441031.00
09/06/2017 10:15,2,2.113,ACTIVE,213.06,361.59,59.991,1504707303,"274151322000054","219011344069620",28.75,24.30,0,329.13,404.57,61.5,57.4,0.420,1042908.9,1042908.9,21241,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707334,2441032.00
09/06/2017 10:15,2,2.193,ACTIVE,215.09,358.28,60.018,1504707303,"201051344000867","219011344069620",29.18,21.50,0,320.11,427.11,64.8,60.7,0.530,824739.7,824739.7,21421,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707335,2441033.00
09/06/2017 10:15,2,2.096,ACTIVE,214.19,357.38,59.991,1504707303,"201051344001093","219011344069620",29.92,20.30,0,319.21,427.41,63.5,59.4,0.508,828287.2,828287.2,21426,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707336,2441034.00
09/06/2017 10:15,2,2.133,ACTIVE,214.87,357.98,59.996,1504707303,"201051344000900","219011344069620",29.58,20.70,0,323.41,427.11,63.9,59.8,0.526,846860.4,846860.4,21425,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707337,2441035.00
09/06/2017 10:15,2,2.084,ACTIVE,215.09,357.68,60.018,1504707303,"201051344000648","219011344069620",29.76,20.00,0,319.81,427.11,62.8,58.7,0.517,832854.0,832854.0,21389,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707338,2441036.00
09/06/2017 10:15,2,2.129,ACTIVE,215.09,360.38,59.954,1504707303,"201051344000569","219011344069620",29.34,21.00,0,320.11,427.11,63.3,59.1,0.521,848358.9,848358.9,21358,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707338,2441037.00
09/06/2017 10:15,2,2.096,ACTIVE,215.09,358.28,59.991,1504707303,"201051344000983","219011344069620",29.70,21.30,0,319.51,426.51,63.0,58.9,0.517,839363.9,839363.9,21393,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707340,2441038.00
09/06/2017 10:15,2,2.117,ACTIVE,215.09,359.48,59.986,1504707303,"201051344001158","219011344069620",29.14,20.00,0,319.81,429.82,62.5,58.4,0.521,822884.4,822884.4,21397,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707340,2441039.00
09/06/2017 10:15,2,2.084,ACTIVE,215.32,359.78,59.949,1504707303,"201051344000576","219011344069620",29.32,21.00,0,319.21,427.71,61.9,57.8,0.530,837470.7,837470.7,21412,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707341,2441040.00
09/06/2017 10:15,2,2.025,ACTIVE,213.06,355.88,59.981,1504707303,"274151322000087","219011344069620",29.04,28.00,0,325.52,401.56,59.6,55.6,0.389,1018763.2,1018763.2,21520,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504707342,2441041.00
09/06/2017 10:30,2,1.770,ACTIVE,214.87,356.48,59.970,1504708203,"201051344000645","219011344069620",29.14,20.70,0,322.81,394.05,52.3,48.5,0.424,836389.7,836389.7,21384,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708204,2441042.00
09/06/2017 10:30,2,1.807,ACTIVE,212.83,357.68,59.938,1504708203,"274151322000085","219011344069620",28.61,21.50,0,336.94,380.22,52.3,48.6,0.354,1037239.9,1037239.9,21263,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708205,2441043.00
09/06/2017 10:30,2,1.756,ACTIVE,214.87,356.18,59.986,1504708203,"201051344000633","219011344069620",29.72,19.50,0,324.92,395.25,52.9,49.1,0.446,823642.9,823642.9,21438,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708206,2441044.00
09/06/2017 10:30,2,1.734,ACTIVE,214.87,355.88,59.965,1504708203,"201051344000469","219011344069620",30.00,18.70,0,328.22,395.25,52.7,48.9,0.433,827759.4,827759.4,21396,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708207,2441045.00
09/06/2017 10:30,2,1.758,ACTIVE,213.51,354.07,59.965,1504708203,"201051344000646","219011344069620",29.74,17.80,0,335.74,391.34,53.0,49.2,0.438,821794.0,821794.0,21389,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708208,2441046.00
09/06/2017 10:30,2,1.814,ACTIVE,212.38,355.28,59.959,1504708203,"274151322000052","219011344069620",29.70,22.00,0,329.73,380.52,54.6,50.8,0.380,1081393.8,1081393.8,21263,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708209,2441047.00
09/06/2017 10:30,2,1.805,ACTIVE,214.19,354.67,59.970,1504708203,"201051344000585","219011344069620",29.44,18.70,0,336.64,395.25,53.8,50.0,0.438,836367.9,836367.9,21386,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708210,2441048.00
09/06/2017 10:30,2,1.729,ACTIVE,213.74,352.87,59.965,1504708203,"201051344001230","219011344069620",29.80,18.70,0,317.10,390.14,52.2,48.5,0.429,826190.0,826190.0,21436,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708210,2441049.00
09/06/2017 10:30,2,1.744,ACTIVE,214.41,354.97,59.954,1504708203,"201051344000582","219011344069620",29.58,19.00,0,336.94,396.75,52.2,48.5,0.420,815037.2,815037.2,21375,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708211,2441050.00
09/06/2017 10:30,2,1.764,ACTIVE,213.51,353.47,59.986,1504708203,"201051344000955","219011344069620",29.96,18.30,0,319.81,391.34,53.5,49.8,0.442,835542.0,835542.0,21396,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708212,2441051.00
09/06/2017 10:30,2,1.193,ACTIVE,212.83,426.51,59.975,1504708203,"274151322000094","219011344069620",39.98,22.80,0,337.24,460.47,49.3,45.7,0.340,895740.9,895740.9,21708,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708213,2441052.00
09/06/2017 10:30,2,1.773,ACTIVE,214.64,355.58,59.970,1504708203,"201051344000579","219011344069620",29.74,19.50,0,334.24,394.05,53.4,49.6,0.424,846192.1,846192.1,21397,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708214,2441053.00
09/06/2017 10:30,2,1.783,ACTIVE,213.29,353.17,59.917,1504708203,"201051344000890","219011344069620",29.66,19.00,0,320.41,391.64,53.6,49.8,0.433,829691.2,829691.2,21397,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708215,2441054.00
09/06/2017 10:30,2,1.748,ACTIVE,213.96,354.37,59.981,1504708203,"201051344000438","219011344069620",30.04,18.30,0,318.91,395.55,53.2,49.4,0.433,831853.4,831853.4,21382,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708216,2441055.00
09/06/2017 10:30,2,1.785,ACTIVE,213.96,349.56,59.954,1504708203,"201051344000417","219011344069620",19.12,17.80,0,335.14,375.11,34.6,31.5,0.283,734944.9,734944.9,21422,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708217,2441056.00
09/06/2017 10:30,2,1.789,ACTIVE,212.61,347.16,59.981,1504708203,"274151322000083","219011344069620",29.38,22.00,0,330.33,380.52,53.2,49.4,0.380,1070443.3,1070443.3,21278,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708218,2441057.00
09/06/2017 10:30,2,1.891,ACTIVE,213.06,356.18,59.970,1504708203,"274151322000076","219011344069620",30.30,22.00,0,330.03,380.52,58.0,54.1,0.402,1143292.2,1143292.2,21268,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708219,2441058.00
09/06/2017 10:30,2,1.758,ACTIVE,214.19,354.37,59.970,1504708203,"201051344000868","219011344069620",29.20,19.50,0,336.94,394.95,52.0,48.3,0.420,826047.2,826047.2,21410,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708220,2441059.00
09/06/2017 10:30,2,1.879,ACTIVE,212.61,346.86,59.938,1504708203,"274151322000095","219011344069620",29.94,21.80,0,329.73,380.52,57.1,53.2,0.384,1132261.5,1132261.5,21302,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708221,2441060.00
09/06/2017 10:30,2,1.738,ACTIVE,214.41,351.67,59.970,1504708203,"201051344000988","219011344069620",19.24,19.00,0,337.84,378.12,33.9,30.8,0.274,707200.4,707200.4,21372,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708222,2441061.00
09/06/2017 10:30,2,1.764,ACTIVE,213.96,353.77,59.965,1504708203,"201051344001025","219011344069620",29.58,18.70,0,336.34,394.65,52.9,49.1,0.420,833143.6,833143.6,21380,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708223,2441062.00
09/06/2017 10:30,2,1.715,ACTIVE,214.41,354.67,59.959,1504708203,"201051344000458","219011344069620",29.44,20.70,0,336.34,392.85,51.1,47.4,0.429,837052.4,837052.4,21376,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708224,2441063.00
09/06/2017 10:30,2,1.729,ACTIVE,214.64,354.97,59.986,1504708203,"201051344000853","219011344069620",29.32,19.80,0,337.54,392.55,51.4,47.6,0.420,838567.5,838567.5,21406,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708225,2441064.00
09/06/2017 10:30,2,1.717,ACTIVE,213.51,353.77,59.954,1504708203,"201051344000685","219011344069620",29.92,18.30,0,317.10,395.25,52.0,48.3,0.451,831640.0,831640.0,21428,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708226,2441065.00
09/06/2017 10:30,2,1.697,ACTIVE,213.74,353.77,59.959,1504708203,"201051344000917","219011344069620",29.84,19.50,0,335.44,395.85,51.3,47.6,0.420,828311.3,828311.3,21421,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708226,2441066.00
09/06/2017 10:30,2,1.709,ACTIVE,213.74,354.37,59.954,1504708203,"201051344001145","219011344069620",29.88,18.00,0,320.41,395.25,51.7,48.0,0.415,836375.7,836375.7,21405,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708227,2441067.00
09/06/2017 10:30,2,1.752,ACTIVE,214.19,354.07,59.954,1504708203,"201051344000651","219011344069620",29.52,19.00,0,336.94,396.75,52.4,48.7,0.424,825436.9,825436.9,21395,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708228,2441068.00
09/06/2017 10:30,2,1.771,ACTIVE,212.38,352.87,59.944,1504708203,"274151322000088","219011344069620",28.88,21.50,0,330.33,379.62,51.8,48.1,0.354,1027485.8,1027485.8,21274,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708229,2441069.00
09/06/2017 10:30,2,1.199,ACTIVE,213.06,440.04,59.975,1504708203,"274151322000068","219011344069620",40.49,23.30,0,338.44,470.09,49.2,45.6,0.331,896796.3,896796.3,21718,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708230,2441070.00
09/06/2017 10:30,2,1.750,ACTIVE,213.51,352.87,59.954,1504708203,"201051344001135","219011344069620",29.64,18.70,0,336.04,393.15,52.5,48.8,0.424,821008.9,821008.9,21353,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708231,2441071.00
09/06/2017 10:30,2,1.750,ACTIVE,213.74,353.77,59.970,1504708203,"201051344000594","219011344069620",29.66,19.50,0,335.14,395.25,52.6,48.8,0.424,840615.8,840615.8,21390,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708232,2441072.00
09/06/2017 10:30,2,1.740,ACTIVE,213.96,353.47,59.917,1504708203,"201051344001203","219011344069620",29.78,19.30,0,336.94,396.15,52.5,48.7,0.438,831187.6,831187.6,21421,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708233,2441073.00
09/06/2017 10:30,2,1.783,ACTIVE,212.38,354.37,59.970,1504708203,"274151322000054","219011344069620",28.90,22.00,0,335.74,381.42,52.2,48.5,0.345,1042921.2,1042921.2,21242,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708234,2441074.00
09/06/2017 10:30,2,1.750,ACTIVE,214.41,353.47,59.965,1504708203,"201051344000867","219011344069620",29.32,20.30,0,336.94,394.35,52.0,48.2,0.420,824752.2,824752.2,21422,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708235,2441075.00
09/06/2017 10:30,2,1.729,ACTIVE,213.96,354.67,59.965,1504708203,"201051344001093","219011344069620",29.68,19.30,0,336.04,397.05,52.0,48.2,0.411,828299.6,828299.6,21427,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708236,2441076.00
09/06/2017 10:30,2,1.701,ACTIVE,214.41,354.67,60.018,1504708203,"201051344000900","219011344069620",29.64,19.50,0,335.74,393.45,51.1,47.4,0.415,846872.7,846872.7,21426,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708237,2441077.00
09/06/2017 10:30,2,1.707,ACTIVE,214.64,353.77,59.986,1504708203,"201051344000648","219011344069620",29.50,19.30,0,336.94,393.75,51.0,47.3,0.420,832866.2,832866.2,21390,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708238,2441078.00
09/06/2017 10:30,2,1.713,ACTIVE,214.41,354.67,59.986,1504708203,"201051344000569","219011344069620",29.74,19.80,0,336.64,393.45,51.6,47.9,0.424,848371.2,848371.2,21359,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708238,2441079.00
09/06/2017 10:30,2,1.719,ACTIVE,214.41,353.47,59.981,1504708203,"201051344000983","219011344069620",29.74,20.00,0,336.64,393.15,51.8,48.0,0.433,839376.3,839376.3,21394,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708239,2441080.00
09/06/2017 10:30,2,1.740,ACTIVE,214.64,354.67,60.007,1504708203,"201051344001158","219011344069620",29.38,19.00,0,335.74,393.15,51.8,48.0,0.433,822896.8,822896.8,21398,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708240,2441081.00
09/06/2017 10:30,2,1.695,ACTIVE,214.87,355.88,59.912,1504708203,"201051344000576","219011344069620",29.74,19.80,0,336.04,392.55,51.1,47.4,0.420,837482.9,837482.9,21413,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708241,2441082.00
09/06/2017 10:30,2,1.781,ACTIVE,212.61,356.48,59.959,1504708203,"274151322000087","219011344069620",29.30,25.80,0,330.93,378.72,52.9,49.1,0.345,1018775.6,1018775.6,21521,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504708242,2441083.00
09/06/2017 10:45,2,1.615,ACTIVE,214.64,354.37,60.039,1504709103,"201051344000645","219011344069620",29.46,20.30,0,338.14,382.03,48.2,44.6,0.393,836399.8,836399.8,21385,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709104,2441084.00
09/06/2017 10:45,2,1.738,ACTIVE,212.83,355.88,59.991,1504709103,"274151322000085","219011344069620",28.88,21.50,0,337.24,369.70,50.9,47.2,0.336,1037250.3,1037250.3,21264,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709105,2441085.00
09/06/2017 10:45,2,1.627,ACTIVE,214.64,355.28,60.002,1504709103,"201051344000633","219011344069620",29.80,19.50,0,336.04,382.33,49.1,45.5,0.415,823653.1,823653.1,21439,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709106,2441086.00
09/06/2017 10:45,2,1.631,ACTIVE,214.41,354.37,59.970,1504709103,"201051344000469","219011344069620",29.86,19.00,0,337.54,381.42,49.3,45.7,0.411,827769.6,827769.6,21397,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709107,2441087.00
09/06/2017 10:45,2,1.625,ACTIVE,213.29,351.97,60.002,1504709103,"201051344000646","219011344069620",29.98,18.00,0,334.24,377.82,49.3,45.7,0.402,821804.3,821804.3,21390,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709107,2441088.00
09/06/2017 10:45,2,1.809,ACTIVE,212.16,357.08,59.986,1504709103,"274151322000052","219011344069620",29.30,21.30,0,336.04,370.60,53.6,49.9,0.362,1081404.7,1081404.7,21264,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709108,2441089.00
09/06/2017 10:45,2,1.672,ACTIVE,213.96,353.17,59.928,1504709103,"201051344000585","219011344069620",29.90,18.70,0,335.74,378.72,50.7,47.0,0.411,836378.4,836378.4,21387,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709109,2441090.00
09/06/2017 10:45,2,1.623,ACTIVE,213.51,351.07,60.007,1504709103,"201051344001230","219011344069620",29.92,18.30,0,333.93,376.31,49.2,45.6,0.402,826200.2,826200.2,21437,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709110,2441091.00
09/06/2017 10:45,2,1.635,ACTIVE,213.96,353.47,59.996,1504709103,"201051344000582","219011344069620",29.68,18.70,0,336.34,378.72,49.1,45.5,0.389,815047.4,815047.4,21376,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709111,2441092.00
09/06/2017 10:45,2,1.652,ACTIVE,213.29,351.67,59.991,1504709103,"201051344000955","219011344069620",30.14,18.30,0,335.44,377.22,50.5,46.8,0.420,835552.5,835552.5,21397,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709112,2441093.00
09/06/2017 10:45,2,1.184,ACTIVE,212.38,432.82,59.996,1504709103,"274151322000094","219011344069620",40.22,22.50,0,398.86,466.19,48.4,44.7,0.331,895750.6,895750.6,21709,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709113,2441094.00
09/06/2017 10:45,2,1.686,ACTIVE,214.41,354.07,59.975,1504709103,"201051344000579","219011344069620",29.84,19.50,0,337.84,382.63,51.0,47.3,0.411,846202.7,846202.7,21398,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709114,2441095.00
09/06/2017 10:45,2,1.686,ACTIVE,213.51,351.97,60.012,1504709103,"201051344000890","219011344069620",29.94,18.70,0,334.84,378.42,51.1,47.4,0.398,829701.8,829701.8,21398,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709115,2441096.00
09/06/2017 10:45,2,1.664,ACTIVE,213.96,352.57,59.954,1504709103,"201051344000438","219011344069620",30.14,18.00,0,336.04,379.02,50.8,47.1,0.411,831863.9,831863.9,21383,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709116,2441097.00
09/06/2017 10:45,2,1.695,ACTIVE,213.74,348.66,60.002,1504709103,"201051344000417","219011344069620",19.38,17.80,0,335.44,365.19,33.3,30.2,0.265,734951.6,734951.6,21423,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709117,2441098.00
09/06/2017 10:45,2,1.814,ACTIVE,212.61,357.98,59.996,1504709103,"274151322000083","219011344069620",29.34,21.50,0,336.34,370.30,53.9,50.1,0.376,1070454.0,1070454.0,21279,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709117,2441099.00
09/06/2017 10:45,2,1.926,ACTIVE,213.06,347.46,59.970,1504709103,"274151322000076","219011344069620",30.14,21.50,0,337.54,373.61,58.8,54.8,0.407,1143303.9,1143303.9,21269,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709118,2441100.00
09/06/2017 10:45,2,1.693,ACTIVE,213.96,353.17,59.965,1504709103,"201051344000868","219011344069620",29.48,19.30,0,335.74,378.72,50.6,46.9,0.407,826057.5,826057.5,21411,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709119,2441101.00
09/06/2017 10:45,2,1.922,ACTIVE,212.38,349.56,59.965,1504709103,"274151322000095","219011344069620",29.84,21.30,0,336.04,372.41,58.1,54.2,0.398,1132273.0,1132273.0,21303,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709120,2441102.00
09/06/2017 10:45,2,1.709,ACTIVE,214.19,350.47,59.996,1504709103,"201051344000988","219011344069620",19.12,19.00,0,336.94,370.30,33.2,30.1,0.265,707206.9,707206.9,21373,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709121,2441103.00
09/06/2017 10:45,2,1.729,ACTIVE,213.51,351.97,59.996,1504709103,"201051344001025","219011344069620",29.58,18.70,0,336.04,379.32,51.8,48.1,0.415,833154.0,833154.0,21381,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709122,2441104.00
09/06/2017 10:45,2,1.670,ACTIVE,214.41,353.77,59.944,1504709103,"201051344000458","219011344069620",29.58,20.70,0,337.24,381.12,50.1,46.4,0.420,837062.5,837062.5,21377,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709123,2441105.00
09/06/2017 10:45,2,1.684,ACTIVE,215.09,356.18,60.002,1504709103,"201051344000853","219011344069620",29.74,20.00,0,337.54,382.93,50.8,47.1,0.420,838577.7,838577.7,21407,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709124,2441106.00
09/06/2017 10:45,2,1.691,ACTIVE,213.96,354.37,59.981,1504709103,"201051344000685","219011344069620",29.74,18.00,0,334.54,378.42,51.0,47.3,0.438,831650.3,831650.3,21429,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709125,2441107.00
09/06/2017 10:45,2,1.689,ACTIVE,213.96,352.87,60.007,1504709103,"201051344000917","219011344069620",29.68,19.50,0,335.74,378.42,50.8,47.1,0.415,828321.4,828321.4,21422,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709126,2441108.00
09/06/2017 10:45,2,1.699,ACTIVE,213.96,352.87,59.970,1504709103,"201051344001145","219011344069620",29.74,17.80,0,335.44,378.12,51.2,47.5,0.415,836385.9,836385.9,21406,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709126,2441109.00
09/06/2017 10:45,2,1.723,ACTIVE,213.96,353.17,59.986,1504709103,"201051344000651","219011344069620",29.68,18.70,0,336.94,379.92,51.8,48.1,0.420,825447.2,825447.2,21396,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709127,2441110.00
09/06/2017 10:45,2,1.811,ACTIVE,212.61,354.07,59.954,1504709103,"274151322000088","219011344069620",29.30,21.30,0,336.34,370.00,53.8,50.0,0.362,1027496.2,1027496.2,21275,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709128,2441111.00
09/06/2017 10:45,2,1.262,ACTIVE,213.51,433.72,59.975,1504709103,"274151322000068","219011344069620",40.06,23.00,0,401.26,462.58,51.9,48.2,0.354,896806.1,896806.1,21719,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709129,2441112.00
09/06/2017 10:45,2,1.730,ACTIVE,213.51,352.87,60.002,1504709103,"201051344001135","219011344069620",29.90,18.30,0,336.04,377.82,52.4,48.7,0.424,821019.3,821019.3,21354,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709130,2441113.00
09/06/2017 10:45,2,1.740,ACTIVE,213.74,353.47,59.970,1504709103,"201051344000594","219011344069620",29.76,19.50,0,335.14,378.72,52.5,48.7,0.429,840626.2,840626.2,21391,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709131,2441114.00
09/06/2017 10:45,2,1.738,ACTIVE,213.96,353.47,59.991,1504709103,"201051344001203","219011344069620",29.86,19.30,0,336.64,381.12,52.6,48.8,0.429,831198.0,831198.0,21422,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709132,2441115.00
09/06/2017 10:45,2,1.854,ACTIVE,212.38,354.37,59.970,1504709103,"274151322000054","219011344069620",29.12,21.80,0,336.04,370.30,54.7,50.9,0.371,1042931.7,1042931.7,21243,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709133,2441116.00
09/06/2017 10:45,2,1.744,ACTIVE,214.41,353.77,59.912,1504709103,"201051344000867","219011344069620",29.70,20.30,0,336.04,378.12,52.5,48.7,0.420,824762.5,824762.5,21423,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709134,2441117.00
09/06/2017 10:45,2,1.734,ACTIVE,214.19,354.37,59.975,1504709103,"201051344001093","219011344069620",30.02,19.00,0,336.64,378.12,52.8,49.0,0.420,828309.9,828309.9,21428,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709135,2441118.00
09/06/2017 10:45,2,1.719,ACTIVE,214.64,354.97,59.975,1504709103,"201051344000900","219011344069620",29.86,19.50,0,336.94,382.03,52.0,48.3,0.424,846882.7,846882.7,21427,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709136,2441119.00
09/06/2017 10:45,2,1.729,ACTIVE,214.64,354.37,59.996,1504709103,"201051344000648","219011344069620",29.50,19.30,0,337.54,380.82,51.7,48.0,0.429,832876.2,832876.2,21391,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709137,2441120.00
09/06/2017 10:45,2,1.742,ACTIVE,214.64,354.97,59.981,1504709103,"201051344000569","219011344069620",29.94,19.80,0,337.54,380.22,52.9,49.1,0.429,848381.5,848381.5,21360,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709138,2441121.00
09/06/2017 10:45,2,1.746,ACTIVE,214.64,354.97,59.981,1504709103,"201051344000983","219011344069620",29.86,20.30,0,336.04,379.32,52.9,49.1,0.442,839386.5,839386.5,21395,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709139,2441122.00
09/06/2017 10:45,2,1.775,ACTIVE,214.64,355.28,60.002,1504709103,"201051344001158","219011344069620",29.46,19.30,0,336.34,381.42,53.0,49.2,0.438,822907.0,822907.0,21399,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709140,2441123.00
09/06/2017 10:45,2,1.752,ACTIVE,214.87,355.28,59.986,1504709103,"201051344000576","219011344069620",29.52,19.80,0,337.24,382.33,52.4,48.7,0.433,837493.0,837493.0,21414,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709141,2441124.00
09/06/2017 10:45,2,1.879,ACTIVE,212.61,346.26,59.981,1504709103,"274151322000087","219011344069620",29.50,25.80,0,336.64,368.80,56.1,52.2,0.358,1018786.1,1018786.1,21522,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504709142,2441125.00
09/06/2017 11:00,2,2.146,ACTIVE,215.32,361.89,60.018,1504710005,"201051344000645","219011344069620",29.28,20.70,0,336.94,388.64,63.6,59.5,0.521,836411.7,836411.7,21386,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710006,2441126.00
09/06/2017 11:00,2,2.232,ACTIVE,213.06,353.17,60.002,1504710005,"274151322000085","219011344069620",28.71,21.80,0,336.94,374.51,64.9,60.7,0.442,1037262.7,1037262.7,21265,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710007,2441127.00
09/06/2017 11:00,2,2.143,ACTIVE,215.09,359.18,60.002,1504710005,"201051344000633","219011344069620",29.66,20.00,0,335.74,390.44,64.4,60.2,0.557,823665.3,823665.3,21440,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710008,2441128.00
09/06/2017 11:00,2,2.146,ACTIVE,215.09,358.58,59.928,1504710005,"201051344000469","219011344069620",29.64,19.30,0,336.64,390.14,64.5,60.4,0.539,827781.8,827781.8,21398,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710009,2441129.00
09/06/2017 11:00,2,2.121,ACTIVE,213.51,358.28,59.928,1504710005,"201051344000646","219011344069620",29.98,18.30,0,334.24,383.83,64.3,60.2,0.544,821816.5,821816.5,21391,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710010,2441130.00
09/06/2017 11:00,2,2.256,ACTIVE,212.83,362.79,59.991,1504710005,"274151322000052","219011344069620",29.74,21.50,0,336.04,376.31,68.0,63.7,0.477,1081417.6,1081417.6,21265,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710011,2441131.00
09/06/2017 11:00,2,2.170,ACTIVE,214.41,358.58,60.018,1504710005,"201051344000585","219011344069620",29.82,19.30,0,336.04,387.74,65.5,61.3,0.544,836390.9,836390.9,21388,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710011,2441132.00
09/06/2017 11:00,2,2.102,ACTIVE,213.74,355.88,60.002,1504710005,"201051344001230","219011344069620",30.18,18.30,0,333.63,382.33,64.3,60.1,0.526,826212.3,826212.3,21438,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710012,2441133.00
09/06/2017 11:00,2,2.137,ACTIVE,214.41,358.58,60.023,1504710005,"201051344000582","219011344069620",29.50,19.00,0,335.14,388.94,63.9,59.7,0.521,815059.4,815059.4,21377,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710013,2441134.00
09/06/2017 11:00,2,2.162,ACTIVE,213.74,357.08,60.023,1504710005,"201051344000955","219011344069620",29.78,18.70,0,333.93,384.13,65.2,61.1,0.548,835564.8,835564.8,21398,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710014,2441135.00
09/06/2017 11:00,2,1.541,ACTIVE,212.83,418.70,59.996,1504710005,"274151322000094","219011344069620",39.10,23.00,0,401.56,454.16,61.7,57.6,0.429,895762.2,895762.2,21710,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710015,2441136.00
09/06/2017 11:00,2,2.170,ACTIVE,215.32,360.38,60.055,1504710005,"201051344000579","219011344069620",29.78,20.30,0,336.64,389.54,65.5,61.3,0.548,846215.1,846215.1,21399,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710016,2441137.00
09/06/2017 11:00,2,2.191,ACTIVE,213.74,357.38,59.975,1504710005,"201051344000890","219011344069620",29.64,19.00,0,335.14,384.13,65.8,61.6,0.526,829714.2,829714.2,21399,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710017,2441138.00
09/06/2017 11:00,2,2.139,ACTIVE,214.19,357.98,60.018,1504710005,"201051344000438","219011344069620",30.24,18.30,0,335.14,385.33,65.5,61.3,0.544,831876.2,831876.2,21384,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710018,2441139.00
09/06/2017 11:00,2,2.158,ACTIVE,213.96,351.97,59.975,1504710005,"201051344000417","219011344069620",19.54,18.00,0,334.84,369.70,42.8,39.4,0.349,734959.5,734959.5,21424,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710019,2441140.00
09/06/2017 11:00,2,2.260,ACTIVE,212.83,356.48,59.965,1504710005,"274151322000083","219011344069620",29.50,22.00,0,336.04,375.41,67.5,63.3,0.482,1070466.9,1070466.9,21280,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710020,2441141.00
09/06/2017 11:00,2,2.395,ACTIVE,213.51,350.17,60.002,1504710005,"274151322000076","219011344069620",30.32,21.80,0,336.94,379.02,73.5,69.0,0.504,1143317.9,1143317.9,21270,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710021,2441142.00
09/06/2017 11:00,2,2.176,ACTIVE,214.64,357.98,60.018,1504710005,"201051344000868","219011344069620",29.46,19.80,0,335.44,386.83,65.0,60.8,0.526,826069.7,826069.7,21412,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710021,2441143.00
09/06/2017 11:00,2,2.404,ACTIVE,212.83,357.98,59.996,1504710005,"274151322000095","219011344069620",29.80,21.80,0,336.04,377.22,72.5,68.0,0.499,1132286.8,1132286.8,21304,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710022,2441144.00
09/06/2017 11:00,2,2.156,ACTIVE,214.87,355.28,60.023,1504710005,"201051344000988","219011344069620",19.50,19.50,0,336.34,375.11,42.6,39.2,0.331,707214.8,707214.8,21374,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710023,2441145.00
