ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 11:00,2,2.191,ACTIVE,213.96,357.38,59.922,1504710005,"201051344001025","219011344069620",29.80,19.00,0,335.74,385.03,66.2,61.9,0.526,833166.5,833166.5,21382,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710024,2441146.00
09/06/2017 11:00,2,2.117,ACTIVE,214.87,357.98,59.986,1504710005,"201051344000458","219011344069620",29.94,21.30,0,336.94,388.64,64.2,60.1,0.561,837074.5,837074.5,21378,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710025,2441147.00
09/06/2017 11:00,2,2.164,ACTIVE,215.77,360.38,60.012,1504710005,"201051344000853","219011344069620",29.68,19.80,0,336.94,388.04,65.1,60.9,0.566,838589.9,838589.9,21408,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710026,2441148.00
09/06/2017 11:00,2,2.176,ACTIVE,213.96,357.08,60.002,1504710005,"201051344000685","219011344069620",29.72,18.70,0,334.84,384.73,65.5,61.3,0.566,831662.5,831662.5,21430,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710027,2441149.00
09/06/2017 11:00,2,2.150,ACTIVE,214.19,357.38,60.044,1504710005,"201051344000917","219011344069620",29.92,19.50,0,334.54,386.23,65.2,61.1,0.544,828333.6,828333.6,21423,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710028,2441150.00
09/06/2017 11:00,2,2.139,ACTIVE,213.96,357.08,60.034,1504710005,"201051344001145","219011344069620",30.32,18.00,0,335.44,384.13,65.7,61.5,0.530,836398.1,836398.1,21407,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710029,2441151.00
09/06/2017 11:00,2,2.184,ACTIVE,214.41,357.68,60.028,1504710005,"201051344000651","219011344069620",30.04,19.00,0,334.84,387.14,66.4,62.2,0.544,825459.5,825459.5,21397,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710030,2441152.00
09/06/2017 11:00,2,2.260,ACTIVE,212.38,363.99,59.981,1504710005,"274151322000088","219011344069620",29.42,21.50,0,336.04,374.81,67.4,63.1,0.455,1027508.6,1027508.6,21276,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710031,2441153.00
09/06/2017 11:00,2,1.561,ACTIVE,213.51,438.23,60.007,1504710005,"274151322000068","219011344069620",40.33,23.30,0,400.06,460.78,63.9,59.8,0.429,896817.9,896817.9,21720,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710031,2441154.00
09/06/2017 11:00,2,2.195,ACTIVE,213.96,357.08,60.034,1504710005,"201051344001135","219011344069620",30.00,19.30,0,335.44,384.13,66.7,62.4,0.548,821031.7,821031.7,21355,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710032,2441155.00
09/06/2017 11:00,2,2.229,ACTIVE,214.19,358.88,60.023,1504710005,"201051344000594","219011344069620",29.66,20.00,0,334.84,385.03,67.0,62.7,0.548,840638.6,840638.6,21392,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710033,2441156.00
09/06/2017 11:00,2,2.227,ACTIVE,214.41,358.58,59.996,1504710005,"201051344001203","219011344069620",29.84,19.50,0,336.64,387.44,67.3,63.0,0.566,831210.4,831210.4,21423,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710034,2441157.00
09/06/2017 11:00,2,2.318,ACTIVE,213.06,349.26,59.991,1504710005,"274151322000054","219011344069620",29.00,22.00,0,336.04,375.71,68.1,63.8,0.455,1042944.3,1042944.3,21244,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710035,2441158.00
09/06/2017 11:00,2,2.221,ACTIVE,215.09,358.88,60.034,1504710005,"201051344000867","219011344069620",29.78,21.00,0,336.04,387.14,67.0,62.7,0.539,824774.8,824774.8,21424,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710036,2441159.00
09/06/2017 11:00,2,2.211,ACTIVE,214.19,358.58,59.933,1504710005,"201051344001093","219011344069620",30.06,19.30,0,335.74,387.14,67.3,63.1,0.539,828322.2,828322.2,21429,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710037,2441160.00
09/06/2017 11:00,2,2.174,ACTIVE,214.87,359.48,60.034,1504710005,"201051344000900","219011344069620",30.22,19.30,0,336.64,389.54,66.6,62.4,0.557,846894.9,846894.9,21428,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710038,2441161.00
09/06/2017 11:00,2,2.199,ACTIVE,215.09,360.08,60.002,1504710005,"201051344000648","219011344069620",29.52,19.50,0,336.04,388.64,65.8,61.6,0.544,832888.2,832888.2,21392,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710039,2441162.00
09/06/2017 11:00,2,2.193,ACTIVE,215.32,359.48,59.944,1504710005,"201051344000569","219011344069620",30.20,20.00,0,337.24,390.14,67.1,62.9,0.530,848393.8,848393.8,21361,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710040,2441163.00
09/06/2017 11:00,2,2.207,ACTIVE,215.09,360.99,59.991,1504710005,"201051344000983","219011344069620",30.02,20.70,0,336.64,389.24,67.1,62.9,0.575,839398.8,839398.8,21396,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710041,2441164.00
09/06/2017 11:00,2,2.264,ACTIVE,215.32,361.29,59.981,1504710005,"201051344001158","219011344069620",29.22,19.80,0,336.94,390.44,67.0,62.8,0.557,822919.1,822919.1,21400,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710042,2441165.00
09/06/2017 11:00,2,2.199,ACTIVE,215.54,359.78,60.012,1504710005,"201051344000576","219011344069620",29.98,19.80,0,337.54,388.94,66.7,62.5,0.535,837505.1,837505.1,21415,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710042,2441166.00
09/06/2017 11:00,2,2.348,ACTIVE,213.29,350.77,59.991,1504710005,"274151322000087","219011344069620",29.22,26.50,0,336.64,373.91,69.5,65.2,0.438,1018798.8,1018798.8,21523,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710045,2441167.00
09/06/2017 11:15,2,1.701,ACTIVE,214.64,354.07,60.012,1504710904,"201051344000645","219011344069620",29.26,21.00,0,337.54,391.04,50.5,46.8,0.411,836424.6,836424.6,21387,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710905,2441168.00
09/06/2017 11:15,2,1.861,ACTIVE,211.93,355.88,59.970,1504710904,"274151322000085","219011344069620",29.04,22.00,0,336.64,376.01,54.8,51.0,0.367,1037276.1,1037276.1,21266,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710906,2441169.00
09/06/2017 11:15,2,1.719,ACTIVE,214.19,354.97,60.002,1504710904,"201051344000633","219011344069620",29.64,20.00,0,334.84,391.64,51.6,47.9,0.433,823678.3,823678.3,21441,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710907,2441170.00
09/06/2017 11:15,2,1.721,ACTIVE,214.19,355.28,60.012,1504710904,"201051344000469","219011344069620",29.80,19.50,0,337.84,391.64,52.0,48.2,0.442,827794.9,827794.9,21399,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710908,2441171.00
09/06/2017 11:15,2,1.740,ACTIVE,212.83,354.07,60.002,1504710904,"201051344000646","219011344069620",29.78,18.70,0,333.93,385.33,52.5,48.7,0.446,821829.6,821829.6,21392,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710909,2441172.00
09/06/2017 11:15,2,1.918,ACTIVE,212.38,358.28,59.954,1504710904,"274151322000052","219011344069620",29.72,21.50,0,335.14,376.92,57.8,53.8,0.402,1081431.7,1081431.7,21266,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710909,2441173.00
09/06/2017 11:15,2,1.797,ACTIVE,213.96,354.07,59.991,1504710904,"201051344000585","219011344069620",29.50,19.30,0,336.64,389.84,53.7,49.9,0.429,836404.2,836404.2,21389,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710910,2441174.00
09/06/2017 11:15,2,1.732,ACTIVE,213.29,351.97,59.938,1504710904,"201051344001230","219011344069620",30.10,19.00,0,333.93,384.13,52.8,49.0,0.433,826225.3,826225.3,21439,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710911,2441175.00
09/06/2017 11:15,2,1.740,ACTIVE,214.19,354.67,60.007,1504710904,"201051344000582","219011344069620",29.82,19.30,0,336.94,390.14,52.5,48.8,0.424,815072.4,815072.4,21378,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710912,2441176.00
09/06/2017 11:15,2,1.781,ACTIVE,213.29,353.17,60.023,1504710904,"201051344000955","219011344069620",29.82,19.00,0,335.14,385.03,53.8,50.0,0.455,835578.1,835578.1,21399,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710913,2441177.00
09/06/2017 11:15,2,1.277,ACTIVE,212.61,433.42,59.991,1504710904,"274151322000094","219011344069620",40.77,23.30,0,398.86,458.67,52.8,49.0,0.362,895774.7,895774.7,21711,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710914,2441178.00
09/06/2017 11:15,2,1.775,ACTIVE,214.64,356.48,59.986,1504710904,"201051344000579","219011344069620",30.16,20.30,0,337.54,391.94,54.3,50.5,0.438,846228.4,846228.4,21400,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710915,2441179.00
09/06/2017 11:15,2,1.789,ACTIVE,213.29,352.87,59.986,1504710904,"201051344000890","219011344069620",30.14,19.30,0,335.74,385.93,54.7,50.8,0.429,829727.6,829727.6,21400,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710916,2441180.00
09/06/2017 11:15,2,1.770,ACTIVE,213.74,354.97,59.938,1504710904,"201051344000438","219011344069620",30.34,18.70,0,336.34,386.53,54.4,50.6,0.451,831889.5,831889.5,21385,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710917,2441181.00
09/06/2017 11:15,2,1.793,ACTIVE,213.51,349.56,60.002,1504710904,"201051344000417","219011344069620",19.68,18.30,0,335.74,370.30,35.8,32.6,0.287,734968.0,734968.0,21425,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710918,2441182.00
09/06/2017 11:15,2,1.955,ACTIVE,212.61,351.07,59.981,1504710904,"274151322000083","219011344069620",29.46,22.00,0,335.74,376.92,58.4,54.4,0.415,1070480.6,1070480.6,21281,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710918,2441183.00
09/06/2017 11:15,2,2.035,ACTIVE,213.06,361.89,60.002,1504710904,"274151322000076","219011344069620",30.49,21.80,0,336.94,380.22,62.9,58.8,0.438,1143332.9,1143332.9,21271,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710919,2441184.00
09/06/2017 11:15,2,1.807,ACTIVE,213.96,354.37,59.996,1504710904,"201051344000868","219011344069620",29.64,19.80,0,336.94,388.34,54.3,50.5,0.438,826082.8,826082.8,21413,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710920,2441185.00
09/06/2017 11:15,2,2.016,ACTIVE,212.38,352.57,60.039,1504710904,"274151322000095","219011344069620",30.20,21.80,0,335.74,378.72,61.6,57.6,0.407,1132301.5,1132301.5,21305,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710921,2441186.00
09/06/2017 11:15,2,1.809,ACTIVE,214.19,352.27,59.996,1504710904,"201051344000988","219011344069620",19.36,19.80,0,337.24,377.22,35.5,32.3,0.283,707223.1,707223.1,21375,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710922,2441187.00
09/06/2017 11:15,2,1.840,ACTIVE,213.51,354.37,59.912,1504710904,"201051344001025","219011344069620",29.76,19.30,0,336.04,386.83,55.5,51.6,0.442,833179.7,833179.7,21383,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710923,2441188.00
09/06/2017 11:15,2,1.785,ACTIVE,214.41,355.58,59.959,1504710904,"201051344000458","219011344069620",29.56,21.50,0,337.54,390.74,53.5,49.7,0.451,837087.3,837087.3,21379,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710924,2441189.00
09/06/2017 11:15,2,1.793,ACTIVE,214.87,356.48,59.981,1504710904,"201051344000853","219011344069620",29.84,20.30,0,336.04,390.14,54.2,50.4,0.468,838602.8,838602.8,21409,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710925,2441190.00
09/06/2017 11:15,2,1.816,ACTIVE,213.74,354.97,59.986,1504710904,"201051344000685","219011344069620",29.76,18.70,0,335.74,386.53,54.8,51.0,0.473,831675.5,831675.5,21431,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710926,2441191.00
09/06/2017 11:15,2,1.811,ACTIVE,213.96,354.97,60.028,1504710904,"201051344000917","219011344069620",29.74,19.80,0,335.74,386.23,54.6,50.8,0.451,828346.5,828346.5,21424,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710927,2441192.00
09/06/2017 11:15,2,1.812,ACTIVE,213.51,354.37,59.949,1504710904,"201051344001145","219011344069620",30.10,18.00,0,336.34,385.63,55.3,51.4,0.455,836411.1,836411.1,21408,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710928,2441193.00
09/06/2017 11:15,2,1.848,ACTIVE,213.74,355.88,59.922,1504710904,"201051344000651","219011344069620",29.68,19.50,0,335.74,390.44,55.5,51.7,0.446,825472.7,825472.7,21398,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710929,2441194.00
09/06/2017 11:15,2,1.941,ACTIVE,211.93,358.28,60.007,1504710904,"274151322000088","219011344069620",29.66,21.50,0,335.74,376.62,58.3,54.4,0.384,1027522.1,1027522.1,21277,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710929,2441195.00
09/06/2017 11:15,2,1.373,ACTIVE,212.83,428.01,60.007,1504710904,"274151322000068","219011344069620",40.06,23.50,0,405.47,461.98,55.6,51.7,0.371,896830.6,896830.6,21721,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710930,2441196.00
09/06/2017 11:15,2,1.836,ACTIVE,213.29,354.37,60.002,1504710904,"201051344001135","219011344069620",30.22,19.30,0,336.34,385.63,56.2,52.3,0.464,821044.9,821044.9,21356,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710931,2441197.00
09/06/2017 11:15,2,1.857,ACTIVE,213.96,355.28,60.007,1504710904,"201051344000594","219011344069620",29.82,20.30,0,336.34,386.83,56.2,52.3,0.451,840651.8,840651.8,21393,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710932,2441198.00
09/06/2017 11:15,2,1.855,ACTIVE,213.96,355.28,60.007,1504710904,"201051344001203","219011344069620",29.92,19.50,0,336.94,388.94,56.3,52.4,0.464,831223.5,831223.5,21424,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710933,2441199.00
09/06/2017 11:15,2,1.984,ACTIVE,212.16,347.46,59.991,1504710904,"274151322000054","219011344069620",29.42,22.00,0,335.74,376.92,59.2,55.2,0.407,1042957.7,1042957.7,21245,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710934,2441200.00
09/06/2017 11:15,2,1.857,ACTIVE,214.41,354.67,59.981,1504710904,"201051344000867","219011344069620",29.80,21.30,0,337.54,388.64,56.1,52.2,0.451,824787.8,824787.8,21425,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710935,2441201.00
09/06/2017 11:15,2,1.871,ACTIVE,213.74,355.88,59.933,1504710904,"201051344001093","219011344069620",29.80,19.30,0,336.94,388.04,56.5,52.6,0.455,828335.2,828335.2,21430,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710936,2441202.00
09/06/2017 11:15,2,1.832,ACTIVE,214.41,356.78,60.012,1504710904,"201051344000900","219011344069620",29.76,19.50,0,337.84,390.44,55.3,51.4,0.455,846907.7,846907.7,21429,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710937,2441203.00
09/06/2017 11:15,2,1.814,ACTIVE,214.64,355.88,60.028,1504710904,"201051344000648","219011344069620",29.94,20.00,0,336.64,390.44,55.0,51.2,0.451,832900.9,832900.9,21393,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710938,2441204.00
09/06/2017 11:15,2,1.873,ACTIVE,214.41,355.58,60.018,1504710904,"201051344000569","219011344069620",29.66,20.00,0,337.24,390.74,56.3,52.4,0.464,848406.7,848406.7,21362,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710939,2441205.00
09/06/2017 11:15,2,1.846,ACTIVE,214.64,355.28,60.023,1504710904,"201051344000983","219011344069620",30.04,21.00,0,337.84,389.54,56.1,52.2,0.473,839411.7,839411.7,21397,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710940,2441206.00
09/06/2017 11:15,2,1.885,ACTIVE,214.64,356.48,60.012,1504710904,"201051344001158","219011344069620",29.52,19.80,0,336.04,391.04,56.4,52.5,0.473,822932.0,822932.0,21401,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710941,2441207.00
09/06/2017 11:15,2,1.854,ACTIVE,214.87,356.78,60.018,1504710904,"201051344000576","219011344069620",29.82,20.00,0,336.64,390.14,56.0,52.1,0.460,837517.9,837517.9,21416,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710942,2441208.00
09/06/2017 11:15,2,2.027,ACTIVE,212.38,352.57,60.023,1504710904,"274151322000087","219011344069620",29.62,26.80,0,336.34,375.11,60.8,56.8,0.402,1018812.3,1018812.3,21524,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504710942,2441209.00
09/06/2017 11:30,2,1.545,ALERT,213.74,351.97,59.975,1504711803,"201051344000645","219011344069620",28.98,21.00,0,265.40,391.64,45.4,41.9,0.367,836437.3,836437.3,21388,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711805,2441210.00
09/06/2017 11:30,2,1.607,ALERT,211.25,343.55,59.981,1504711803,"274151322000085","219011344069620",28.63,22.30,0,269.01,394.95,46.6,43.0,0.318,1037289.3,1037289.3,21267,0,0,0,L,1151911521,0,121.78,121.78,0002,20,0,0,0,0,0,0,1,926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711807,2441211.00
09/06/2017 11:30,2,1.566,ALERT,213.51,352.87,59.975,1504711803,"201051344000633","219011344069620",28.94,20.70,0,281.03,396.75,45.9,42.4,0.380,823691.3,823691.3,21442,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,960,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711809,2441212.00
09/06/2017 11:30,2,1.568,ALERT,213.29,352.27,59.981,1504711803,"201051344000469","219011344069620",29.02,20.00,0,269.91,396.45,46.1,42.6,0.389,827807.9,827807.9,21400,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711811,2441213.00
09/06/2017 11:30,2,1.557,ALERT,211.93,350.47,59.928,1504711803,"201051344000646","219011344069620",29.06,19.00,0,278.93,404.57,45.9,42.3,0.380,821842.6,821842.6,21393,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,1,945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711812,2441214.00
09/06/2017 11:30,2,1.650,ALERT,211.03,354.07,59.981,1504711803,"274151322000052","219011344069620",29.22,21.80,0,270.81,393.15,48.8,45.1,0.336,1081445.5,1081445.5,21267,0,0,0,L,1151911521,0,121.10,122.01,0002,18,0,0,0,0,0,0,1,935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711814,2441215.00
09/06/2017 11:30,2,1.566,ALERT,212.61,352.27,59.949,1504711803,"201051344000585","219011344069620",29.78,19.50,0,285.54,403.97,47.3,43.7,0.384,836417.5,836417.5,21390,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,1,950,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711816,2441216.00
09/06/2017 11:30,2,1.510,ALERT,212.16,349.86,59.986,1504711803,"201051344001230","219011344069620",29.74,19.00,0,278.93,401.86,45.5,42.0,0.362,826238.2,826238.2,21440,0,0,0,L,1122011218,0,122.01,120.65,0002,16,0,0,0,0,0,0,1,958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711818,2441217.00
09/06/2017 11:30,2,1.535,ALERT,212.83,351.07,60.007,1504711803,"201051344000582","219011344069620",29.34,19.30,0,280.73,404.87,45.6,42.1,0.362,815085.3,815085.3,21379,0,0,0,L,1122011218,0,122.01,121.55,0002,17,0,0,0,0,0,0,1,950,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711820,2441218.00
09/06/2017 11:30,2,1.533,ALERT,211.93,349.56,59.928,1504711803,"201051344000955","219011344069620",29.86,19.00,0,289.75,403.67,46.5,42.9,0.376,835591.3,835591.3,21400,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,1,964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711821,2441219.00
09/06/2017 11:30,2,1.102,ALERT,210.80,425.61,59.981,1504711803,"274151322000094","219011344069620",39.16,22.80,0,298.47,485.72,43.7,40.3,0.301,895782.7,895782.7,21712,0,0,0,L,1151911521,0,121.10,122.23,0084,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711823,2441220.00
09/06/2017 11:30,2,1.559,ALERT,213.29,351.97,59.970,1504711803,"201051344000579","219011344069620",29.76,21.00,0,274.72,397.96,47.0,43.4,0.376,846241.7,846241.7,21401,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711825,2441221.00
09/06/2017 11:30,2,1.566,ALERT,211.93,348.66,59.959,1504711803,"201051344000890","219011344069620",29.58,19.50,0,286.74,402.77,47.0,43.4,0.371,829740.9,829740.9,21401,0,0,0,L,1122011218,0,122.01,120.42,0002,18,0,0,0,0,0,0,1,954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711827,2441222.00
09/06/2017 11:30,2,1.521,ALERT,212.61,350.47,60.012,1504711803,"201051344000438","219011344069620",30.06,19.00,0,278.03,404.87,46.4,42.8,0.380,831902.7,831902.7,21386,0,0,0,L,1122011218,0,122.23,121.33,0002,18,0,0,0,0,0,0,1,958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711829,2441223.00
09/06/2017 11:30,2,1.551,ACTIVE,212.38,346.26,59.981,1504711803,"201051344000417","219011344069620",19.36,18.30,0,259.69,382.03,30.4,27.5,0.239,734976.5,734976.5,21426,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711830,2441224.00
09/06/2017 11:30,2,1.627,ALERT,211.03,345.36,59.970,1504711803,"274151322000083","219011344069620",29.26,22.00,0,270.21,393.75,48.2,44.6,0.331,1070494.4,1070494.4,21282,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711831,2441225.00
09/06/2017 11:30,2,1.715,ALERT,211.93,356.48,59.991,1504711803,"274151322000076","219011344069620",30.06,22.00,0,274.42,400.96,52.2,48.4,0.362,1143347.7,1143347.7,21272,0,0,0,L,1151911521,0,121.55,122.23,0002,18,0,0,0,0,0,0,1,959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711833,2441226.00
09/06/2017 11:30,2,1.561,ALERT,212.83,351.37,59.970,1504711803,"201051344000868","219011344069620",29.08,20.30,0,275.62,394.65,46.0,42.5,0.367,826095.9,826095.9,21414,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,1,949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711835,2441227.00
09/06/2017 11:30,2,1.705,ALERT,210.80,342.95,59.959,1504711803,"274151322000095","219011344069620",29.70,22.00,0,262.70,395.55,51.3,47.6,0.345,1132316.1,1132316.1,21306,0,0,0,L,1151911521,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711837,2441228.00
09/06/2017 11:30,2,1.559,ACTIVE,213.06,348.96,59.970,1504711803,"201051344000988","219011344069620",18.96,20.30,0,278.03,373.61,30.0,27.0,0.252,707231.6,707231.6,21376,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711838,2441229.00
09/06/2017 11:30,2,1.547,ALERT,212.16,349.26,60.007,1504711803,"201051344001025","219011344069620",29.64,19.30,0,283.14,403.67,46.5,42.9,0.367,833193.1,833193.1,21384,0,0,0,L,1122011218,0,121.55,121.33,0002,16,0,0,0,0,0,0,1,942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711840,2441230.00
09/06/2017 11:30,2,1.527,ALERT,213.06,350.47,60.002,1504711803,"201051344000458","219011344069620",29.12,21.80,0,267.51,392.25,45.0,41.5,0.380,837100.2,837100.2,21380,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711841,2441231.00
09/06/2017 11:30,2,1.535,ALERT,213.96,353.17,59.970,1504711803,"201051344000853","219011344069620",29.20,21.00,0,268.41,392.25,45.5,42.0,0.367,838615.9,838615.9,21410,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711843,2441232.00
09/06/2017 11:30,2,1.504,ALERT,212.38,350.47,59.944,1504711803,"201051344000685","219011344069620",29.70,18.70,0,275.62,403.07,45.2,41.7,0.389,831688.6,831688.6,21432,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,1,946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711845,2441233.00
09/06/2017 11:30,2,1.508,ALERT,212.61,350.77,59.986,1504711803,"201051344000917","219011344069620",29.34,20.00,0,279.53,404.57,44.8,41.3,0.367,828359.5,828359.5,21425,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711847,2441234.00
09/06/2017 11:30,2,1.510,ALERT,212.38,350.17,59.986,1504711803,"201051344001145","219011344069620",29.52,18.70,0,274.72,403.07,45.2,41.7,0.367,836424.2,836424.2,21409,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,1,953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711849,2441235.00
09/06/2017 11:30,2,1.531,ALERT,212.38,350.77,60.028,1504711803,"201051344000651","219011344069620",29.44,19.50,0,275.32,403.67,45.6,42.1,0.376,825485.9,825485.9,21399,0,0,0,L,1122011218,0,122.46,120.88,0002,17,0,0,0,0,0,0,1,949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711851,2441236.00
09/06/2017 11:30,2,1.592,ALERT,210.57,343.85,59.975,1504711803,"274151322000088","219011344069620",28.80,21.80,0,269.91,394.05,46.4,42.9,0.318,1027535.5,1027535.5,21278,0,0,0,L,1151911521,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711853,2441237.00
09/06/2017 11:30,2,1.109,ALERT,211.48,427.71,59.986,1504711803,"274151322000068","219011344069620",39.80,23.50,0,301.77,494.14,45.1,41.6,0.292,896843.3,896843.3,21722,0,0,0,L,1151911521,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711855,2441238.00
09/06/2017 11:30,2,1.535,ALERT,212.16,349.56,60.018,1504711803,"201051344001135","219011344069620",29.50,19.30,0,285.54,402.77,45.9,42.4,0.371,821058.1,821058.1,21357,0,0,0,L,1122011218,0,121.78,121.10,0002,18,0,0,0,0,0,0,1,959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711856,2441239.00
09/06/2017 11:30,2,1.533,ALERT,212.61,350.77,59.970,1504711803,"201051344000594","219011344069620",29.62,20.70,0,279.53,400.66,46.0,42.5,0.367,840665.1,840665.1,21394,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711858,2441240.00
09/06/2017 11:30,2,1.523,ALERT,208.31,345.66,59.970,1504711803,"201051344001203","219011344069620",29.64,19.80,0,276.22,403.07,45.8,42.3,0.389,831236.8,831236.8,21425,0,0,0,L,1122011218,0,118.62,119.30,0002,17,0,0,0,0,0,0,1,950,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711860,2441241.00
09/06/2017 11:30,2,1.625,ALERT,209.67,343.85,59.959,1504711803,"274151322000054","219011344069620",28.53,22.00,0,265.70,393.75,47.0,43.4,0.327,1042971.2,1042971.2,21246,0,0,0,L,1151911521,0,121.10,120.42,0002,18,0,0,0,0,0,0,1,913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711862,2441242.00
09/06/2017 11:30,2,1.543,ALERT,212.38,350.77,59.981,1504711803,"201051344000867","219011344069620",29.14,21.50,0,267.51,394.65,45.6,42.1,0.362,824801.1,824801.1,21426,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711864,2441243.00
09/06/2017 11:30,2,1.506,ALERT,212.38,348.66,60.002,1504711803,"201051344001093","219011344069620",29.76,19.50,0,287.65,402.16,45.5,41.9,0.354,828348.5,828348.5,21431,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,1,957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711865,2441244.00
09/06/2017 11:30,2,1.516,ALERT,213.29,353.17,59.959,1504711803,"201051344000900","219011344069620",29.08,19.50,0,272.32,397.66,44.8,41.3,0.371,846920.8,846920.8,21430,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711867,2441245.00
09/06/2017 11:30,2,1.496,ALERT,213.51,352.27,59.991,1504711803,"201051344000648","219011344069620",29.38,20.30,0,266.31,391.94,44.5,41.1,0.362,832913.9,832913.9,21394,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,1,950,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711869,2441246.00
09/06/2017 11:30,2,1.516,ALERT,213.74,353.17,59.954,1504711803,"201051344000569","219011344069620",29.56,20.30,0,274.12,397.35,45.4,41.9,0.371,848419.9,848419.9,21363,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,1,949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711871,2441247.00
09/06/2017 11:30,2,1.535,ALERT,213.74,352.87,59.986,1504711803,"201051344000983","219011344069620",29.24,21.30,0,272.02,397.05,45.5,42.0,0.376,839424.9,839424.9,21398,0,0,0,L,1122011218,0,121.78,122.01,0002,20,0,0,0,0,0,0,1,962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711873,2441248.00
09/06/2017 11:30,2,1.543,ALERT,213.74,352.27,59.986,1504711803,"201051344001158","219011344069620",28.92,20.70,0,267.81,394.95,45.2,41.7,0.367,822945.2,822945.2,21402,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,1,937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711874,2441249.00
09/06/2017 11:30,2,1.490,ALERT,214.19,354.67,59.970,1504711803,"201051344000576","219011344069620",29.62,20.30,0,267.21,391.94,44.7,41.3,0.362,837530.9,837530.9,21417,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711876,2441250.00
09/06/2017 11:30,2,1.611,ALERT,211.03,353.47,60.002,1504711803,"274151322000087","219011344069620",29.24,27.50,0,264.80,391.94,47.7,44.1,0.314,1018826.0,1018826.0,21525,0,0,0,L,1151911521,0,121.33,122.01,0002,23,0,0,0,0,0,0,1,950,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504711878,2441251.00
09/06/2017 11:45,2,1.074,ACTIVE,213.74,347.46,60.018,1504712703,"201051344000645","219011344069620",28.69,21.00,0,334.24,375.41,31.2,28.2,0.243,836445.3,836445.3,21390,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712704,2441252.00
09/06/2017 11:45,2,1.094,ACTIVE,211.70,342.95,59.981,1504712703,"274151322000085","219011344069620",28.43,21.50,0,327.92,364.59,31.4,28.4,0.199,1037297.4,1037297.4,21269,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712705,2441253.00
09/06/2017 11:45,2,1.084,ACTIVE,213.74,349.56,59.991,1504712703,"201051344000633","219011344069620",29.12,20.70,0,333.93,376.31,32.0,28.9,0.256,823699.3,823699.3,21444,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712706,2441254.00
09/06/2017 11:45,2,1.072,ACTIVE,213.51,348.06,59.996,1504712703,"201051344000469","219011344069620",29.44,19.80,0,332.73,373.91,32.0,28.9,0.261,827815.9,827815.9,21402,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712707,2441255.00
09/06/2017 11:45,2,1.072,ACTIVE,211.25,344.45,59.975,1504712703,"201051344000646","219011344069620",29.52,18.70,0,326.42,371.51,32.1,29.0,0.256,821850.7,821850.7,21395,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712708,2441256.00
09/06/2017 11:45,2,1.109,ACTIVE,211.03,342.05,59.965,1504712703,"274151322000052","219011344069620",29.38,21.30,0,326.42,365.49,33.0,30.0,0.221,1081453.9,1081453.9,21269,0,0,0,L,1151911521,0,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712709,2441257.00
09/06/2017 11:45,2,1.109,ACTIVE,211.70,344.76,59.928,1504712703,"201051344000585","219011344069620",29.42,19.50,0,326.42,372.41,33.0,30.0,0.256,836425.8,836425.8,21392,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712710,2441258.00
09/06/2017 11:45,2,1.078,ACTIVE,211.25,342.95,60.023,1504712703,"201051344001230","219011344069620",29.00,18.70,0,326.42,370.30,31.8,28.7,0.256,826246.2,826246.2,21442,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712711,2441259.00
09/06/2017 11:45,2,1.072,ACTIVE,212.16,344.76,59.981,1504712703,"201051344000582","219011344069620",29.20,19.00,0,326.42,372.71,31.8,28.7,0.247,815093.2,815093.2,21381,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712712,2441260.00
09/06/2017 11:45,2,1.076,ACTIVE,211.25,343.55,59.991,1504712703,"201051344000955","219011344069620",30.02,19.00,0,325.82,371.21,32.8,29.7,0.256,835599.4,835599.4,21402,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712713,2441261.00
09/06/2017 11:45,2,0.748,ACTIVE,211.48,409.08,59.970,1504712703,"274151322000094","219011344069620",38.51,22.50,0,330.93,448.45,29.0,26.1,0.190,895790.0,895790.0,21714,0,0,0,L,1151911521,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712713,2441262.00
09/06/2017 11:45,2,1.113,ACTIVE,213.51,348.06,60.002,1504712703,"201051344000579","219011344069620",29.20,21.00,0,331.53,375.71,33.0,29.9,0.247,846249.9,846249.9,21403,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712714,2441263.00
09/06/2017 11:45,2,1.100,ACTIVE,211.48,344.15,59.981,1504712703,"201051344000890","219011344069620",29.74,19.30,0,327.02,371.81,33.1,30.1,0.256,829749.1,829749.1,21403,0,0,0,L,1122011218,0,122.01,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712715,2441264.00
09/06/2017 11:45,2,1.084,ACTIVE,211.70,343.85,59.975,1504712703,"201051344000438","219011344069620",29.78,19.00,0,326.12,372.71,32.7,29.7,0.256,831910.8,831910.8,21388,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712716,2441265.00
09/06/2017 11:45,2,1.119,ACTIVE,211.70,341.15,59.928,1504712703,"201051344000417","219011344069620",18.98,18.30,0,327.32,360.69,21.5,18.8,0.164,734981.6,734981.6,21427,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712717,2441266.00
09/06/2017 11:45,2,1.090,ACTIVE,211.25,345.66,59.991,1504712703,"274151322000083","219011344069620",29.22,21.50,0,325.52,365.19,32.3,29.2,0.208,1070502.5,1070502.5,21284,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712718,2441267.00
09/06/2017 11:45,2,1.164,ACTIVE,212.16,345.06,59.970,1504712703,"274151322000076","219011344069620",29.76,21.50,0,328.22,368.20,35.1,31.9,0.239,1143356.6,1143356.6,21274,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712719,2441268.00
09/06/2017 11:45,2,1.096,ACTIVE,213.29,346.86,59.981,1504712703,"201051344000868","219011344069620",29.04,20.00,0,331.53,373.01,32.3,29.2,0.247,826103.9,826103.9,21416,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712720,2441269.00
09/06/2017 11:45,2,1.141,ACTIVE,211.25,348.96,59.938,1504712703,"274151322000095","219011344069620",29.64,21.50,0,327.02,366.40,34.3,31.1,0.225,1132324.8,1132324.8,21308,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712721,2441270.00
09/06/2017 11:45,2,1.092,ACTIVE,213.29,345.96,59.981,1504712703,"201051344000988","219011344069620",18.77,20.70,0,332.43,364.89,20.8,18.1,0.164,707236.5,707236.5,21377,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712722,2441271.00
09/06/2017 11:45,2,1.107,ACTIVE,211.70,344.15,59.996,1504712703,"201051344001025","219011344069620",29.04,19.00,0,327.32,372.71,32.6,29.6,0.252,833201.1,833201.1,21386,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712723,2441272.00
09/06/2017 11:45,2,1.072,ACTIVE,213.29,347.16,59.922,1504712703,"201051344000458","219011344069620",29.04,21.80,0,334.24,373.91,31.5,28.5,0.252,837108.0,837108.0,21382,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712724,2441273.00
09/06/2017 11:45,2,1.082,ACTIVE,213.96,348.66,59.954,1504712703,"201051344000853","219011344069620",29.02,20.70,0,336.34,377.52,31.8,28.8,0.247,838623.7,838623.7,21412,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712725,2441274.00
09/06/2017 11:45,2,1.057,ACTIVE,211.93,344.76,59.991,1504712703,"201051344000685","219011344069620",29.66,18.70,0,326.42,372.11,31.8,28.8,0.265,831696.3,831696.3,21434,0,0,0,L,1122011218,0,122.68,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712726,2441275.00
09/06/2017 11:45,2,1.053,ACTIVE,211.93,344.76,59.981,1504712703,"201051344000917","219011344069620",29.58,19.80,0,326.72,371.81,31.6,28.5,0.252,828367.2,828367.2,21427,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712726,2441276.00
09/06/2017 11:45,2,1.074,ACTIVE,211.93,344.45,59.996,1504712703,"201051344001145","219011344069620",29.30,18.00,0,325.52,372.11,31.9,28.8,0.247,836432.0,836432.0,21411,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712727,2441277.00
09/06/2017 11:45,2,1.084,ACTIVE,211.93,344.45,59.907,1504712703,"201051344000651","219011344069620",29.14,19.50,0,328.22,372.71,32.0,29.0,0.252,825493.7,825493.7,21401,0,0,0,L,1122011218,0,122.46,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712728,2441278.00
09/06/2017 11:45,2,1.066,ACTIVE,211.03,341.75,59.959,1504712703,"274151322000088","219011344069620",28.69,21.00,0,327.02,364.29,30.9,27.9,0.194,1027543.1,1027543.1,21280,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712729,2441279.00
09/06/2017 11:45,2,0.742,ACTIVE,212.16,422.60,59.975,1504712703,"274151322000068","219011344069620",39.46,23.30,0,333.33,448.75,29.7,26.7,0.190,896850.6,896850.6,21724,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712730,2441280.00
09/06/2017 11:45,2,1.100,ACTIVE,211.48,343.85,59.917,1504712703,"201051344001135","219011344069620",29.32,19.30,0,328.22,371.81,32.7,29.6,0.252,821066.0,821066.0,21359,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712731,2441281.00
09/06/2017 11:45,2,1.090,ACTIVE,213.06,347.16,59.959,1504712703,"201051344000594","219011344069620",29.38,20.70,0,329.73,373.01,32.5,29.4,0.247,840673.0,840673.0,21396,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712732,2441282.00
09/06/2017 11:45,2,1.086,ACTIVE,211.93,343.85,59.996,1504712703,"201051344001203","219011344069620",29.34,19.50,0,328.52,373.61,32.3,29.3,0.256,831244.6,831244.6,21427,0,0,0,L,1122011218,0,122.46,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712733,2441283.00
09/06/2017 11:45,2,1.094,ACTIVE,211.48,345.36,59.970,1504712703,"274151322000054","219011344069620",28.31,21.80,0,328.22,365.49,31.4,28.4,0.212,1042978.9,1042978.9,21248,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712734,2441284.00
09/06/2017 11:45,2,1.086,ACTIVE,213.51,346.86,59.996,1504712703,"201051344000867","219011344069620",29.22,21.50,0,335.74,372.71,32.1,29.1,0.243,824808.8,824808.8,21428,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712735,2441285.00
09/06/2017 11:45,2,1.084,ACTIVE,211.70,344.45,59.970,1504712703,"201051344001093","219011344069620",29.36,19.30,0,329.43,372.11,32.3,29.3,0.243,828356.2,828356.2,21433,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712736,2441286.00
09/06/2017 11:45,2,1.049,ACTIVE,213.29,347.46,59.991,1504712703,"201051344000900","219011344069620",29.26,19.50,0,335.44,373.61,31.1,28.1,0.247,846928.3,846928.3,21432,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712736,2441287.00
09/06/2017 11:45,2,1.061,ACTIVE,213.51,346.86,59.970,1504712703,"201051344000648","219011344069620",29.22,20.00,0,336.94,374.21,31.4,28.4,0.243,832921.4,832921.4,21396,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712737,2441288.00
