ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 11:45,2,1.070,ACTIVE,213.29,347.76,59.970,1504712703,"201051344000569","219011344069620",29.40,20.00,0,336.64,373.61,31.9,28.9,0.247,848427.6,848427.6,21365,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712738,2441289.00
09/06/2017 11:45,2,1.059,ACTIVE,213.51,346.26,59.938,1504712703,"201051344000983","219011344069620",29.76,21.30,0,336.34,373.91,31.9,28.9,0.252,839432.6,839432.6,21400,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712739,2441290.00
09/06/2017 11:45,2,1.072,ACTIVE,213.29,346.26,59.965,1504712703,"201051344001158","219011344069620",29.10,20.30,0,336.64,373.91,31.6,28.6,0.252,822952.7,822952.7,21404,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712740,2441291.00
09/06/2017 11:45,2,1.059,ACTIVE,213.74,348.06,59.938,1504712703,"201051344000576","219011344069620",29.14,20.00,0,336.94,376.01,31.3,28.3,0.247,837538.4,837538.4,21419,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712741,2441292.00
09/06/2017 11:45,2,1.074,ACTIVE,211.70,345.06,59.959,1504712703,"274151322000087","219011344069620",28.94,26.30,0,328.22,363.99,31.4,28.4,0.194,1018833.7,1018833.7,21527,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504712742,2441293.00
09/06/2017 12:00,2,1.119,ACTIVE,213.74,348.36,59.975,1504713603,"201051344000645","219011344069620",29.08,20.70,0,336.04,364.29,33.0,30.0,0.261,836451.9,836451.9,21391,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713604,2441294.00
09/06/2017 12:00,2,1.168,ACTIVE,211.48,347.76,59.975,1504713603,"274151322000085","219011344069620",28.69,21.30,0,334.84,357.68,33.9,30.8,0.230,1037304.1,1037304.1,21270,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713605,2441295.00
09/06/2017 12:00,2,1.137,ACTIVE,213.74,349.26,59.981,1504713603,"201051344000633","219011344069620",29.32,20.30,0,334.84,365.80,33.8,30.7,0.274,823706.1,823706.1,21445,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713606,2441296.00
09/06/2017 12:00,2,1.137,ACTIVE,213.74,348.06,59.986,1504713603,"201051344000469","219011344069620",29.36,19.50,0,334.84,364.59,33.9,30.7,0.278,827822.7,827822.7,21403,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713607,2441297.00
09/06/2017 12:00,2,1.139,ACTIVE,212.16,345.96,59.965,1504713603,"201051344000646","219011344069620",29.50,18.30,0,330.03,362.49,34.1,31.0,0.270,821857.5,821857.5,21396,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713608,2441298.00
09/06/2017 12:00,2,1.197,ACTIVE,211.48,341.45,60.007,1504713603,"274151322000052","219011344069620",29.48,21.00,0,333.63,358.28,35.7,32.5,0.230,1081461.0,1081461.0,21270,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713609,2441299.00
09/06/2017 12:00,2,1.174,ACTIVE,212.61,347.16,60.034,1504713603,"201051344000585","219011344069620",29.40,19.30,0,330.93,363.39,35.0,31.8,0.283,836432.9,836432.9,21393,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713610,2441300.00
09/06/2017 12:00,2,1.137,ACTIVE,212.16,345.06,59.949,1504713603,"201051344001230","219011344069620",29.34,18.30,0,329.73,360.99,33.8,30.7,0.270,826252.9,826252.9,21443,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713611,2441301.00
09/06/2017 12:00,2,1.127,ACTIVE,212.83,346.56,59.991,1504713603,"201051344000582","219011344069620",29.60,19.00,0,332.73,363.39,33.8,30.7,0.261,815100.0,815100.0,21382,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713612,2441302.00
09/06/2017 12:00,2,1.170,ACTIVE,211.93,345.96,59.954,1504713603,"201051344000955","219011344069620",29.50,18.70,0,330.03,361.59,35.0,31.8,0.283,835606.4,835606.4,21403,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713612,2441303.00
09/06/2017 12:00,2,0.795,ACTIVE,211.70,422.90,60.012,1504713603,"274151322000094","219011344069620",39.34,22.50,0,332.73,437.63,31.8,28.8,0.212,895796.2,895796.2,21715,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713613,2441304.00
09/06/2017 12:00,2,1.162,ACTIVE,213.74,348.06,60.012,1504713603,"201051344000579","219011344069620",29.86,20.70,0,335.44,364.89,35.2,32.0,0.274,846256.9,846256.9,21404,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713614,2441305.00
09/06/2017 12:00,2,1.188,ACTIVE,212.16,345.96,60.007,1504713603,"201051344000890","219011344069620",29.44,19.00,0,330.03,362.49,35.5,32.3,0.274,829756.2,829756.2,21404,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713616,2441306.00
09/06/2017 12:00,2,1.176,ACTIVE,212.38,346.86,59.959,1504713603,"201051344000438","219011344069620",29.44,18.30,0,331.53,363.39,35.1,31.9,0.278,831917.8,831917.8,21389,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713616,2441307.00
09/06/2017 12:00,2,1.178,ACTIVE,212.38,343.55,59.996,1504713603,"201051344000417","219011344069620",19.30,18.30,0,332.13,354.67,23.1,20.4,0.177,734986.1,734986.1,21428,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713617,2441308.00
09/06/2017 12:00,2,1.197,ACTIVE,211.70,348.96,59.991,1504713603,"274151322000083","219011344069620",29.26,21.30,0,333.63,357.98,35.5,32.4,0.247,1070509.4,1070509.4,21285,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713618,2441309.00
09/06/2017 12:00,2,1.289,ACTIVE,212.16,349.86,59.975,1504713603,"274151322000076","219011344069620",29.66,21.00,0,334.84,360.08,38.7,35.4,0.252,1143364.2,1143364.2,21275,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713619,2441310.00
09/06/2017 12:00,2,1.176,ACTIVE,212.83,346.86,59.996,1504713603,"201051344000868","219011344069620",29.14,19.80,0,334.54,364.29,34.8,31.6,0.265,826110.7,826110.7,21417,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713620,2441311.00
09/06/2017 12:00,2,1.273,ACTIVE,211.48,346.26,60.007,1504713603,"274151322000095","219011344069620",29.50,21.30,0,333.63,358.88,38.0,34.8,0.256,1132332.2,1132332.2,21309,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713621,2441312.00
09/06/2017 12:00,2,1.180,ACTIVE,213.29,346.56,60.007,1504713603,"201051344000988","219011344069620",18.79,20.30,0,334.54,357.68,22.5,19.8,0.177,707240.8,707240.8,21378,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713622,2441313.00
09/06/2017 12:00,2,1.180,ACTIVE,212.16,345.66,60.018,1504713603,"201051344001025","219011344069620",29.54,19.00,0,330.93,362.79,35.3,32.1,0.274,833208.1,833208.1,21387,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713623,2441314.00
09/06/2017 12:00,2,1.146,ACTIVE,213.29,347.46,60.018,1504713603,"201051344000458","219011344069620",29.36,21.50,0,335.14,364.29,34.1,31.0,0.283,837114.7,837114.7,21383,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713624,2441315.00
09/06/2017 12:00,2,1.143,ACTIVE,213.96,348.96,60.007,1504713603,"201051344000853","219011344069620",29.66,20.30,0,336.64,366.10,34.4,31.3,0.278,838630.5,838630.5,21413,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713625,2441316.00
09/06/2017 12:00,2,1.154,ACTIVE,212.38,347.76,60.012,1504713603,"201051344000685","219011344069620",29.50,18.30,0,330.93,363.09,34.5,31.4,0.287,831703.1,831703.1,21435,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713626,2441317.00
09/06/2017 12:00,2,1.141,ACTIVE,212.38,347.76,59.981,1504713603,"201051344000917","219011344069620",29.70,19.50,0,331.53,363.09,34.3,31.2,0.270,828373.9,828373.9,21428,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713627,2441318.00
09/06/2017 12:00,2,1.166,ACTIVE,212.38,347.16,59.986,1504713603,"201051344001145","219011344069620",29.40,17.80,0,332.73,363.09,34.8,31.7,0.274,836438.7,836438.7,21412,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713628,2441319.00
09/06/2017 12:00,2,1.172,ACTIVE,212.61,346.86,60.012,1504713603,"201051344000651","219011344069620",29.56,19.00,0,332.43,363.09,35.1,31.9,0.283,825500.5,825500.5,21402,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713628,2441320.00
09/06/2017 12:00,2,1.195,ACTIVE,211.25,349.56,60.007,1504713603,"274151322000088","219011344069620",28.96,20.70,0,333.63,357.38,35.0,31.9,0.221,1027549.8,1027549.8,21281,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713629,2441321.00
09/06/2017 12:00,2,0.854,ACTIVE,212.16,420.50,59.986,1504713603,"274151322000068","219011344069620",39.12,22.80,0,332.73,443.04,33.7,30.6,0.212,896857.0,896857.0,21725,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713630,2441322.00
09/06/2017 12:00,2,1.186,ACTIVE,212.16,345.36,59.996,1504713603,"201051344001135","219011344069620",29.74,19.00,0,331.23,362.19,35.8,32.6,0.278,821073.0,821073.0,21360,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713631,2441323.00
09/06/2017 12:00,2,1.191,ACTIVE,213.06,348.06,60.044,1504713603,"201051344000594","219011344069620",29.44,20.70,0,333.93,363.99,35.6,32.4,0.283,840679.9,840679.9,21397,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713632,2441324.00
09/06/2017 12:00,2,1.189,ACTIVE,212.38,346.56,60.034,1504713603,"201051344001203","219011344069620",29.50,19.30,0,331.53,363.99,35.6,32.4,0.283,831251.5,831251.5,21428,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713633,2441325.00
09/06/2017 12:00,2,1.236,ACTIVE,211.48,348.06,60.012,1504713603,"274151322000054","219011344069620",28.65,21.30,0,333.93,357.98,35.9,32.7,0.243,1042985.7,1042985.7,21249,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713634,2441326.00
09/06/2017 12:00,2,1.193,ACTIVE,213.74,347.46,60.023,1504713603,"201051344000867","219011344069620",29.32,21.30,0,333.93,363.69,35.5,32.3,0.270,824815.7,824815.7,21429,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713635,2441327.00
09/06/2017 12:00,2,1.186,ACTIVE,212.38,346.56,60.018,1504713603,"201051344001093","219011344069620",29.72,19.00,0,332.43,363.09,35.7,32.5,0.270,828363.0,828363.0,21434,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713636,2441328.00
09/06/2017 12:00,2,1.152,ACTIVE,213.51,348.66,59.986,1504713603,"201051344000900","219011344069620",29.58,19.00,0,334.24,364.29,34.6,31.4,0.274,846934.9,846934.9,21433,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713637,2441329.00
09/06/2017 12:00,2,1.178,ACTIVE,213.51,348.06,59.991,1504713603,"201051344000648","219011344069620",29.08,19.80,0,335.44,364.59,34.7,31.6,0.283,832928.1,832928.1,21397,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713637,2441330.00
09/06/2017 12:00,2,1.176,ACTIVE,213.51,348.66,60.012,1504713603,"201051344000569","219011344069620",29.66,19.80,0,335.14,364.59,35.3,32.2,0.278,848434.4,848434.4,21366,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713638,2441331.00
09/06/2017 12:00,2,1.191,ACTIVE,213.51,347.46,60.002,1504713603,"201051344000983","219011344069620",29.44,20.70,0,334.84,364.59,35.6,32.4,0.283,839439.5,839439.5,21401,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713639,2441332.00
09/06/2017 12:00,2,1.189,ACTIVE,213.74,348.36,60.039,1504713603,"201051344001158","219011344069620",29.32,20.00,0,333.93,364.29,35.4,32.2,0.287,822959.5,822959.5,21405,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713640,2441333.00
09/06/2017 12:00,2,1.180,ACTIVE,213.96,349.86,59.954,1504713603,"201051344000576","219011344069620",29.20,19.80,0,335.14,364.89,35.0,31.8,0.283,837545.1,837545.1,21420,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713641,2441334.00
09/06/2017 12:00,2,1.236,ACTIVE,211.70,341.15,59.981,1504713603,"274151322000087","219011344069620",29.16,25.30,0,334.24,357.08,36.6,33.4,0.230,1018840.5,1018840.5,21528,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504713642,2441335.00
09/06/2017 12:15,2,1.393,ACTIVE,213.51,350.47,59.944,1504714503,"201051344000645","219011344069620",29.54,20.00,0,336.04,370.90,41.7,38.3,0.331,836460.0,836460.0,21392,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714504,2441336.00
09/06/2017 12:15,2,1.455,ACTIVE,211.03,342.65,59.954,1504714503,"274151322000085","219011344069620",28.75,21.30,0,334.24,363.39,42.4,39.0,0.283,1037312.2,1037312.2,21271,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714505,2441337.00
09/06/2017 12:15,2,1.414,ACTIVE,213.51,351.67,59.949,1504714503,"201051344000633","219011344069620",29.44,19.80,0,334.54,371.51,42.2,38.8,0.345,823714.3,823714.3,21446,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714506,2441338.00
09/06/2017 12:15,2,1.406,ACTIVE,213.29,349.86,59.965,1504714503,"201051344000469","219011344069620",29.66,19.00,0,334.54,371.51,42.3,38.9,0.349,827830.9,827830.9,21404,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714507,2441339.00
09/06/2017 12:15,2,1.408,ACTIVE,212.38,349.86,59.959,1504714503,"201051344000646","219011344069620",29.44,18.30,0,332.43,368.50,42.0,38.6,0.354,821865.6,821865.6,21397,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714508,2441340.00
09/06/2017 12:15,2,1.480,ACTIVE,210.80,345.36,59.954,1504714503,"274151322000052","219011344069620",29.32,21.00,0,333.03,363.39,43.9,40.5,0.305,1081469.5,1081469.5,21271,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714509,2441341.00
09/06/2017 12:15,2,1.441,ACTIVE,213.06,350.17,59.996,1504714503,"201051344000585","219011344069620",29.58,19.00,0,332.73,369.70,43.2,39.8,0.340,836441.3,836441.3,21394,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714510,2441342.00
09/06/2017 12:15,2,1.379,ACTIVE,212.61,347.76,59.965,1504714503,"201051344001230","219011344069620",29.78,18.30,0,331.83,367.90,41.6,38.2,0.336,826260.9,826260.9,21444,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714510,2441343.00
09/06/2017 12:15,2,1.381,ACTIVE,213.06,350.17,59.959,1504714503,"201051344000582","219011344069620",29.68,18.70,0,333.93,369.70,41.5,38.2,0.331,815108.0,815108.0,21383,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714511,2441344.00
09/06/2017 12:15,2,1.400,ACTIVE,212.16,348.36,59.965,1504714503,"201051344000955","219011344069620",29.86,18.70,0,331.53,367.90,42.4,39.0,0.345,835614.7,835614.7,21404,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714512,2441345.00
09/06/2017 12:15,2,0.971,ACTIVE,211.25,429.22,59.949,1504714503,"274151322000094","219011344069620",39.84,22.50,0,332.73,453.26,38.5,35.2,0.261,895803.8,895803.8,21716,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714513,2441346.00
09/06/2017 12:15,2,1.414,ACTIVE,213.51,351.07,59.954,1504714503,"201051344000579","219011344069620",29.88,20.30,0,336.04,370.90,42.8,39.4,0.349,846265.4,846265.4,21405,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714514,2441347.00
09/06/2017 12:15,2,1.414,ACTIVE,212.38,347.76,60.007,1504714503,"201051344000890","219011344069620",29.86,18.70,0,332.73,369.10,42.8,39.4,0.336,829764.6,829764.6,21405,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714515,2441348.00
09/06/2017 12:15,2,1.395,ACTIVE,212.83,349.56,59.965,1504714503,"201051344000438","219011344069620",29.90,18.30,0,332.73,369.70,42.2,38.9,0.340,831926.1,831926.1,21390,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714516,2441349.00
09/06/2017 12:15,2,1.420,ACTIVE,212.61,345.36,59.965,1504714503,"201051344000417","219011344069620",19.26,18.00,0,332.73,358.58,27.7,24.8,0.221,734991.4,734991.4,21429,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714517,2441350.00
09/06/2017 12:15,2,1.449,ACTIVE,211.03,344.15,59.959,1504714503,"274151322000083","219011344069620",29.16,21.30,0,333.93,364.29,42.8,39.4,0.301,1070517.9,1070517.9,21286,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714518,2441351.00
09/06/2017 12:15,2,1.518,ACTIVE,211.48,345.36,59.959,1504714503,"274151322000076","219011344069620",30.20,21.00,0,335.14,366.40,46.4,42.8,0.323,1143373.4,1143373.4,21276,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714519,2441352.00
09/06/2017 12:15,2,1.408,ACTIVE,212.83,349.56,59.954,1504714503,"201051344000868","219011344069620",29.22,19.30,0,334.24,370.60,41.7,38.3,0.331,826119.0,826119.0,21418,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714520,2441353.00
09/06/2017 12:15,2,1.512,ACTIVE,211.25,345.96,59.959,1504714503,"274151322000095","219011344069620",29.76,21.30,0,333.63,364.89,45.6,42.1,0.301,1132341.2,1132341.2,21310,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714521,2441354.00
09/06/2017 12:15,2,1.385,ACTIVE,213.06,348.06,59.959,1504714503,"201051344000988","219011344069620",19.26,19.80,0,334.54,362.19,27.1,24.2,0.217,707246.0,707246.0,21379,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714522,2441355.00
09/06/2017 12:15,2,1.389,ACTIVE,212.61,349.26,59.965,1504714503,"201051344001025","219011344069620",29.84,18.70,0,333.33,369.70,42.0,38.6,0.336,833216.4,833216.4,21388,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714523,2441356.00
09/06/2017 12:15,2,1.373,ACTIVE,213.06,349.56,59.922,1504714503,"201051344000458","219011344069620",29.30,21.00,0,335.14,370.00,40.8,37.4,0.336,837122.8,837122.8,21384,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714524,2441357.00
09/06/2017 12:15,2,1.367,ACTIVE,213.96,351.07,59.938,1504714503,"201051344000853","219011344069620",29.74,19.30,0,336.34,373.91,41.2,37.9,0.336,838638.7,838638.7,21414,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714525,2441358.00
09/06/2017 12:15,2,1.352,ACTIVE,212.61,349.86,59.996,1504714503,"201051344000685","219011344069620",29.72,18.30,0,332.73,369.10,40.7,37.3,0.345,831711.2,831711.2,21436,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714526,2441359.00
09/06/2017 12:15,2,1.348,ACTIVE,212.83,348.66,60.018,1504714503,"201051344000917","219011344069620",29.70,19.50,0,332.73,369.10,40.6,37.3,0.323,828382.0,828382.0,21429,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714527,2441360.00
09/06/2017 12:15,2,1.344,ACTIVE,212.61,348.66,59.944,1504714503,"201051344001145","219011344069620",30.00,17.80,0,333.63,369.10,40.8,37.5,0.318,836446.9,836446.9,21413,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714527,2441361.00
09/06/2017 12:15,2,1.367,ACTIVE,213.06,349.26,59.975,1504714503,"201051344000651","219011344069620",29.64,19.00,0,333.93,369.70,41.1,37.7,0.336,825508.7,825508.7,21403,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714528,2441362.00
09/06/2017 12:15,2,1.369,ACTIVE,210.80,348.06,59.949,1504714503,"274151322000088","219011344069620",29.36,20.70,0,333.03,362.79,40.8,37.4,0.274,1027557.9,1027557.9,21282,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714529,2441363.00
09/06/2017 12:15,2,0.963,ACTIVE,211.70,425.61,59.933,1504714503,"274151322000068","219011344069620",39.86,23.00,0,332.43,448.15,38.4,35.2,0.252,896864.8,896864.8,21726,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714530,2441364.00
09/06/2017 12:15,2,1.350,ACTIVE,212.38,348.36,59.954,1504714503,"201051344001135","219011344069620",30.06,18.70,0,333.03,368.80,41.0,37.7,0.323,821081.4,821081.4,21361,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714531,2441365.00
09/06/2017 12:15,2,1.352,ACTIVE,212.61,348.96,59.944,1504714503,"201051344000594","219011344069620",30.02,20.30,0,333.33,370.60,41.1,37.8,0.336,840688.2,840688.2,21398,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714532,2441366.00
09/06/2017 12:15,2,1.367,ACTIVE,212.61,348.36,59.922,1504714503,"201051344001203","219011344069620",29.60,19.00,0,334.24,370.30,41.0,37.6,0.336,831259.8,831259.8,21429,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714533,2441367.00
09/06/2017 12:15,2,1.398,ACTIVE,211.03,351.37,59.949,1504714503,"274151322000054","219011344069620",29.10,21.30,0,333.63,363.99,41.2,37.8,0.270,1042994.0,1042994.0,21250,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714534,2441368.00
09/06/2017 12:15,2,1.383,ACTIVE,213.29,348.66,59.912,1504714503,"201051344000867","219011344069620",29.20,20.70,0,334.54,370.00,40.9,37.6,0.323,824824.0,824824.0,21430,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714535,2441369.00
09/06/2017 12:15,2,1.346,ACTIVE,212.38,348.66,59.970,1504714503,"201051344001093","219011344069620",29.80,19.00,0,333.63,369.10,40.7,37.3,0.314,828371.3,828371.3,21435,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714536,2441370.00
09/06/2017 12:15,2,1.311,ACTIVE,213.06,349.86,59.959,1504714503,"201051344000900","219011344069620",30.12,18.30,0,334.84,370.30,39.9,36.6,0.327,846943.0,846943.0,21434,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714537,2441371.00
09/06/2017 12:15,2,1.332,ACTIVE,213.29,349.26,59.944,1504714503,"201051344000648","219011344069620",29.54,19.30,0,335.44,370.60,39.9,36.6,0.323,832936.2,832936.2,21398,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714538,2441372.00
09/06/2017 12:15,2,1.344,ACTIVE,213.29,350.17,59.970,1504714503,"201051344000569","219011344069620",29.84,19.30,0,335.74,370.60,40.6,37.3,0.331,848442.7,848442.7,21367,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714539,2441373.00
09/06/2017 12:15,2,1.338,ACTIVE,213.29,350.17,59.949,1504714503,"201051344000983","219011344069620",29.98,20.00,0,335.74,370.90,40.6,37.3,0.327,839447.7,839447.7,21402,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714540,2441374.00
09/06/2017 12:15,2,1.338,ACTIVE,213.29,349.56,59.996,1504714503,"201051344001158","219011344069620",29.60,19.80,0,334.84,371.21,40.1,36.8,0.327,822967.6,822967.6,21406,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714541,2441375.00
09/06/2017 12:15,2,1.326,ACTIVE,213.74,350.47,59.959,1504714503,"201051344000576","219011344069620",29.72,19.00,0,335.14,371.21,39.9,36.6,0.323,837553.2,837553.2,21421,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714541,2441376.00
09/06/2017 12:15,2,1.383,ACTIVE,211.25,343.25,59.959,1504714503,"274151322000087","219011344069620",29.42,25.00,0,333.93,362.19,41.2,37.8,0.265,1018848.8,1018848.8,21529,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504714542,2441377.00
09/06/2017 12:30,2,2.986,ACTIVE,215.54,351.67,59.996,1504715403,"201051344000645","219011344069620",30.08,20.30,0,335.74,397.05,91.0,85.9,0.420,836471.3,836471.3,21393,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715404,2441378.00
09/06/2017 12:30,2,3.121,ACTIVE,212.61,354.07,59.991,1504715403,"274151322000085","219011344069620",29.38,22.80,0,334.84,379.02,92.9,87.7,0.354,1037324.1,1037324.1,21272,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715405,2441379.00
09/06/2017 12:30,2,3.027,ACTIVE,215.32,351.97,59.975,1504715403,"201051344000633","219011344069620",30.04,20.30,0,334.24,398.26,92.0,86.9,0.433,823725.8,823725.8,21447,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715406,2441380.00
09/06/2017 12:30,2,3.035,ACTIVE,215.54,352.27,59.975,1504715403,"201051344000469","219011344069620",30.16,20.00,0,333.63,398.56,92.7,87.5,0.446,827842.5,827842.5,21405,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715407,2441381.00
09/06/2017 12:30,2,3.014,ACTIVE,213.51,349.86,59.981,1504715403,"201051344000646","219011344069620",30.12,19.00,0,333.63,390.74,91.9,86.8,0.446,821877.2,821877.2,21398,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715408,2441382.00
09/06/2017 12:30,2,3.221,ACTIVE,212.16,343.85,59.975,1504715403,"274151322000052","219011344069620",29.90,22.30,0,333.63,379.32,97.5,92.2,0.380,1081482.0,1081482.0,21272,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715409,2441383.00
09/06/2017 12:30,2,3.098,ACTIVE,214.19,350.17,59.970,1504715403,"201051344000585","219011344069620",30.10,19.80,0,334.84,391.64,94.5,89.3,0.438,836453.2,836453.2,21395,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715409,2441384.00
09/06/2017 12:30,2,3.014,ACTIVE,213.29,347.46,59.981,1504715403,"201051344001230","219011344069620",30.32,19.30,0,331.53,389.54,92.6,87.4,0.438,826272.4,826272.4,21445,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715410,2441385.00
09/06/2017 12:30,2,3.059,ACTIVE,213.51,348.66,59.965,1504715403,"201051344000955","219011344069620",30.28,19.50,0,332.73,389.84,93.7,88.5,0.442,835626.5,835626.5,21405,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715412,2441386.00
09/06/2017 12:30,2,2.172,ACTIVE,212.38,437.63,59.975,1504715403,"274151322000094","219011344069620",40.85,23.50,0,334.84,473.10,89.0,84.0,0.345,895814.9,895814.9,21717,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715413,2441387.00
09/06/2017 12:30,2,3.104,ACTIVE,215.54,352.27,60.012,1504715403,"201051344000579","219011344069620",30.40,21.00,0,336.04,397.35,95.6,90.3,0.451,846277.2,846277.2,21406,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715414,2441388.00
09/06/2017 12:30,2,3.105,ACTIVE,213.51,348.36,59.975,1504715403,"201051344000890","219011344069620",30.32,19.50,0,333.03,390.74,95.3,90.1,0.438,829776.5,829776.5,21406,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715415,2441389.00
09/06/2017 12:30,2,3.043,ACTIVE,214.19,349.56,59.975,1504715403,"201051344000438","219011344069620",30.89,19.50,0,333.93,391.64,95.2,90.0,0.446,831937.9,831937.9,21391,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715416,2441390.00
09/06/2017 12:30,2,3.125,ACTIVE,213.74,354.67,59.981,1504715403,"201051344000417","219011344069620",19.64,18.30,0,333.33,379.02,62.1,58.0,0.526,734998.9,734998.9,21430,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715417,2441391.00
09/06/2017 12:30,2,3.287,ACTIVE,212.16,345.66,59.970,1504715403,"274151322000083","219011344069620",29.90,23.30,0,333.93,379.02,99.6,94.2,0.393,1070530.3,1070530.3,21287,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715418,2441392.00
09/06/2017 12:30,2,3.473,ACTIVE,213.06,354.37,59.970,1504715403,"274151322000076","219011344069620",30.73,23.30,0,335.14,380.22,108.0,102.3,0.420,1143386.8,1143386.8,21277,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715419,2441393.00
09/06/2017 12:30,2,3.135,ACTIVE,215.09,351.67,59.975,1504715403,"201051344000868","219011344069620",30.45,19.50,0,334.24,396.15,96.7,91.4,0.446,826130.8,826130.8,21419,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715420,2441394.00
09/06/2017 12:30,2,3.459,ACTIVE,212.38,350.17,59.981,1504715403,"274151322000095","219011344069620",30.69,23.30,0,334.24,379.02,107.5,101.8,0.411,1132354.4,1132354.4,21311,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715421,2441395.00
09/06/2017 12:30,2,3.211,ACTIVE,215.77,360.69,59.986,1504715403,"201051344000988","219011344069620",19.70,20.00,0,334.54,386.23,64.1,59.9,0.530,707253.5,707253.5,21380,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715421,2441396.00
09/06/2017 12:30,2,3.225,ACTIVE,214.19,349.86,59.981,1504715403,"201051344001025","219011344069620",30.12,20.30,0,334.54,392.55,98.4,93.1,0.446,833228.4,833228.4,21389,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715422,2441397.00
09/06/2017 12:30,2,3.168,ACTIVE,215.77,351.67,59.986,1504715403,"201051344000458","219011344069620",30.20,21.30,0,335.14,396.75,96.9,91.6,0.464,837134.5,837134.5,21385,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715423,2441398.00
09/06/2017 12:30,2,3.219,ACTIVE,216.45,354.37,59.981,1504715403,"201051344000853","219011344069620",30.14,19.80,0,335.74,395.55,98.3,93.0,0.473,838650.5,838650.5,21415,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715424,2441399.00
09/06/2017 12:30,2,3.182,ACTIVE,213.51,351.07,59.970,1504715403,"201051344000685","219011344069620",30.22,19.00,0,334.54,391.04,97.4,92.1,0.473,831722.9,831722.9,21437,0,0,0,L,1122011218,0,123.36,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715425,2441400.00
09/06/2017 12:30,2,3.168,ACTIVE,213.74,349.86,59.975,1504715403,"201051344000917","219011344069620",30.40,20.70,0,334.24,391.04,97.5,92.2,0.455,828393.6,828393.6,21430,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715426,2441401.00
09/06/2017 12:30,2,3.223,ACTIVE,213.29,348.66,59.991,1504715403,"201051344001145","219011344069620",30.02,19.30,0,334.54,391.64,98.0,92.6,0.451,836458.7,836458.7,21414,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715427,2441402.00
09/06/2017 12:30,2,3.242,ACTIVE,214.19,349.86,59.986,1504715403,"201051344000651","219011344069620",30.26,19.50,0,334.24,392.25,99.3,93.9,0.455,825520.6,825520.6,21404,0,0,0,L,1122011218,0,123.59,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715428,2441403.00
09/06/2017 12:30,2,3.330,ACTIVE,212.16,352.87,59.970,1504715403,"274151322000088","219011344069620",29.72,22.50,0,333.93,379.02,100.3,94.9,0.371,1027570.1,1027570.1,21283,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715429,2441404.00
09/06/2017 12:30,2,2.303,ACTIVE,213.29,431.02,59.975,1504715403,"274151322000068","219011344069620",40.61,24.30,0,334.84,467.39,94.5,89.3,0.354,896876.4,896876.4,21727,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715429,2441405.00
09/06/2017 12:30,2,3.242,ACTIVE,213.74,349.56,59.986,1504715403,"201051344001135","219011344069620",30.26,19.80,0,333.63,391.04,99.4,94.0,0.464,821093.3,821093.3,21362,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715430,2441406.00
09/06/2017 12:30,2,3.279,ACTIVE,214.87,351.07,59.981,1504715403,"201051344000594","219011344069620",30.40,22.00,0,333.33,393.15,100.8,95.4,0.464,840700.3,840700.3,21399,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715431,2441407.00
09/06/2017 12:30,2,3.262,ACTIVE,213.96,350.17,59.986,1504715403,"201051344001203","219011344069620",30.53,20.00,0,333.93,392.85,100.9,95.5,0.473,831271.7,831271.7,21430,0,0,0,L,1122011218,0,123.59,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715432,2441408.00
09/06/2017 12:30,2,3.410,ACTIVE,212.38,350.17,59.981,1504715403,"274151322000054","219011344069620",29.58,23.30,0,333.93,380.22,102.2,96.7,0.393,1043006.3,1043006.3,21251,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715433,2441409.00
09/06/2017 12:30,2,3.311,ACTIVE,215.54,351.67,60.012,1504715403,"201051344000867","219011344069620",30.22,21.50,0,334.24,395.25,101.3,95.9,0.464,824836.0,824836.0,21431,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715434,2441410.00
09/06/2017 12:30,2,3.258,ACTIVE,213.74,350.47,59.975,1504715403,"201051344001093","219011344069620",30.57,20.00,0,333.03,391.04,100.9,95.4,0.451,828383.2,828383.2,21436,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715435,2441411.00
09/06/2017 12:30,2,3.318,ACTIVE,215.54,353.77,59.975,1504715403,"201051344000900","219011344069620",30.32,19.50,0,334.54,397.35,102.0,96.5,0.468,846954.8,846954.8,21435,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715436,2441412.00
09/06/2017 12:30,2,3.309,ACTIVE,215.54,354.37,59.986,1504715403,"201051344000648","219011344069620",29.96,20.00,0,335.44,397.35,100.4,95.0,0.468,832948.0,832948.0,21399,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715437,2441413.00
09/06/2017 12:30,2,3.340,ACTIVE,215.77,353.47,59.991,1504715403,"201051344000569","219011344069620",30.42,20.00,0,334.84,397.66,102.8,97.3,0.477,848454.7,848454.7,21368,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715438,2441414.00
09/06/2017 12:30,2,3.367,ACTIVE,216.00,353.17,59.986,1504715403,"201051344000983","219011344069620",30.30,21.00,0,334.84,397.35,103.3,97.8,0.495,839459.8,839459.8,21403,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715439,2441415.00
09/06/2017 12:30,2,3.424,ACTIVE,216.00,353.17,59.975,1504715403,"201051344001158","219011344069620",29.84,20.70,0,333.63,397.35,103.5,98.0,0.482,822979.6,822979.6,21407,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715440,2441416.00
09/06/2017 12:30,2,3.387,ACTIVE,216.22,354.97,59.981,1504715403,"201051344000576","219011344069620",30.12,20.30,0,334.84,397.05,103.3,97.8,0.473,837565.1,837565.1,21422,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715441,2441417.00
09/06/2017 12:30,2,3.516,ACTIVE,212.61,351.67,59.991,1504715403,"274151322000087","219011344069620",29.88,27.80,0,333.33,377.52,106.3,100.7,0.393,1018861.4,1018861.4,21530,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715442,2441418.00
09/06/2017 12:30,2,3.412,ACTIVE,214.41,351.67,59.986,1504715403,"201051344000582","219011344069620",30.10,19.80,0,334.54,392.55,104.1,98.5,0.482,815120.3,815120.3,21384,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504715443,2441419.00
09/06/2017 12:45,2,4.656,ACTIVE,217.13,359.48,60.007,1504716303,"201051344000645","219011344069620",28.47,25.30,0,336.04,433.12,134.1,127.5,0.614,836505.1,836505.1,21394,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716304,2441420.00
09/06/2017 12:45,2,4.615,ACTIVE,213.06,363.99,59.991,1504716303,"274151322000085","219011344069620",27.77,27.00,0,330.03,406.67,129.8,123.3,0.495,1037356.4,1037356.4,21273,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716305,2441421.00
09/06/2017 12:45,2,4.656,ALERT,216.67,358.88,60.002,1504716303,"201051344000633","219011344069620",28.75,24.80,0,303.28,521.79,135.6,128.9,0.641,823759.7,823759.7,21448,0,0,0,L,1122011218,0,123.59,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716307,2441422.00
09/06/2017 12:45,2,4.615,ALERT,217.35,358.88,59.981,1504716303,"201051344000469","219011344069620",29.10,24.50,0,305.38,517.28,136.1,129.4,0.654,827876.4,827876.4,21406,0,0,0,L,1122011218,0,123.36,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716309,2441423.00
09/06/2017 12:45,2,4.619,ACTIVE,214.19,356.78,60.007,1504716303,"201051344000646","219011344069620",29.54,23.00,0,333.03,438.23,138.1,131.4,0.658,821911.2,821911.2,21399,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716310,2441424.00
09/06/2017 12:45,2,4.711,ACTIVE,212.83,355.88,59.981,1504716303,"274151322000052","219011344069620",29.14,28.50,0,332.13,410.58,138.9,132.2,0.552,1081516.1,1081516.1,21273,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716311,2441425.00
09/06/2017 12:45,2,4.719,ACTIVE,215.54,355.88,59.991,1504716303,"201051344000585","219011344069620",29.28,24.00,0,333.93,433.72,140.0,133.2,0.650,836487.7,836487.7,21396,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716312,2441426.00
09/06/2017 12:45,2,4.574,ACTIVE,213.96,353.77,59.991,1504716303,"201051344001230","219011344069620",29.60,23.30,0,333.03,435.23,137.2,130.5,0.650,826306.4,826306.4,21446,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716313,2441427.00
09/06/2017 12:45,2,4.574,ACTIVE,215.54,356.48,60.007,1504716303,"201051344000582","219011344069620",29.46,23.80,0,333.63,434.63,136.5,129.8,0.623,815153.3,815153.3,21385,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716313,2441428.00
09/06/2017 12:45,2,4.551,ACTIVE,214.19,353.77,59.991,1504716303,"201051344000955","219011344069620",29.92,23.30,0,333.03,436.73,137.8,131.1,0.658,835660.7,835660.7,21406,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716314,2441429.00
09/06/2017 12:45,2,3.160,ALERT,212.83,419.30,60.002,1504716303,"274151322000094","219011344069620",39.20,29.30,0,301.17,532.61,125.9,119.6,0.486,895842.9,895842.9,21718,0,0,0,L,1151911521,0,121.55,123.14,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716316,2441430.00
