ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 12:45,2,4.662,ACTIVE,217.13,358.28,60.007,1504716303,"201051344000579","219011344069620",28.98,26.00,0,338.74,436.43,136.9,130.2,0.636,846311.8,846311.8,21407,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716317,2441431.00
09/06/2017 12:45,2,4.592,ACTIVE,214.19,354.97,60.023,1504716303,"201051344000890","219011344069620",29.28,23.50,0,334.24,436.43,136.2,129.5,0.628,829810.8,829810.8,21407,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716318,2441432.00
09/06/2017 12:45,2,4.535,ACTIVE,214.87,355.28,60.007,1504716303,"201051344000438","219011344069620",29.62,23.30,0,333.93,436.13,136.0,129.4,0.645,831972.3,831972.3,21392,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716319,2441433.00
09/06/2017 12:45,2,4.545,ACTIVE,214.41,350.77,60.002,1504716303,"201051344000417","219011344069620",19.00,22.00,0,330.33,406.67,87.6,82.6,0.411,735021.1,735021.1,21431,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716320,2441434.00
09/06/2017 12:45,2,4.525,ACTIVE,212.61,363.99,60.002,1504716303,"274151322000083","219011344069620",29.08,29.00,0,330.93,408.18,133.3,126.7,0.535,1070564.1,1070564.1,21288,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716321,2441435.00
09/06/2017 12:45,2,4.789,ACTIVE,213.51,350.17,59.996,1504716303,"274151322000076","219011344069620",29.96,30.00,0,333.93,420.50,145.4,138.4,0.575,1143423.7,1143423.7,21278,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716322,2441436.00
09/06/2017 12:45,2,4.523,ALERT,216.00,356.78,60.012,1504716303,"201051344000868","219011344069620",28.96,24.30,0,305.68,520.89,132.7,126.2,0.614,826164.9,826164.9,21420,0,0,0,L,1122011218,0,122.91,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716323,2441437.00
09/06/2017 12:45,2,4.725,ACTIVE,212.61,354.37,60.007,1504716303,"274151322000095","219011344069620",29.70,29.80,0,326.72,417.49,142.2,135.3,0.539,1132391.0,1132391.0,21312,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716324,2441438.00
09/06/2017 12:45,2,4.520,ACTIVE,216.90,355.28,60.018,1504716303,"201051344000988","219011344069620",18.94,24.80,0,332.43,411.48,86.7,81.8,0.407,707276.2,707276.2,21381,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716325,2441439.00
09/06/2017 12:45,2,4.574,ACTIVE,214.87,354.97,60.002,1504716303,"201051344001025","219011344069620",28.94,24.30,0,333.63,431.62,134.2,127.6,0.610,833263.2,833263.2,21390,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716326,2441440.00
09/06/2017 12:45,2,4.512,ALERT,216.90,357.38,60.007,1504716303,"201051344000458","219011344069620",28.57,26.50,0,306.28,519.99,130.6,124.1,0.623,837168.4,837168.4,21386,0,0,0,L,1122011218,0,123.59,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716328,2441441.00
09/06/2017 12:45,2,4.471,ALERT,217.35,359.78,60.007,1504716303,"201051344000853","219011344069620",28.92,25.50,0,305.68,522.09,131.1,124.6,0.636,838684.7,838684.7,21416,0,0,0,L,1122011218,0,124.04,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716330,2441442.00
09/06/2017 12:45,2,4.436,ACTIVE,214.19,355.58,60.018,1504716303,"201051344000685","219011344069620",29.52,23.00,0,333.93,438.53,132.6,126.1,0.645,831757.4,831757.4,21438,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716331,2441443.00
09/06/2017 12:45,2,4.434,ACTIVE,214.87,355.28,60.007,1504716303,"201051344000917","219011344069620",29.16,24.50,0,333.03,435.23,131.0,124.5,0.619,828427.9,828427.9,21431,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716332,2441444.00
09/06/2017 12:45,2,4.410,ACTIVE,214.19,354.97,60.007,1504716303,"201051344001145","219011344069620",29.40,23.00,0,333.03,436.73,131.3,124.9,0.610,836493.0,836493.0,21415,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716333,2441445.00
09/06/2017 12:45,2,4.490,ACTIVE,215.09,355.88,60.007,1504716303,"201051344000651","219011344069620",29.04,23.80,0,334.24,434.02,132.1,125.6,0.610,825555.3,825555.3,21405,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716333,2441446.00
09/06/2017 12:45,2,4.410,ACTIVE,212.83,351.67,59.996,1504716303,"274151322000088","219011344069620",28.63,27.80,0,328.22,406.37,127.8,121.4,0.477,1027603.6,1027603.6,21284,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716334,2441447.00
09/06/2017 12:45,2,2.928,ALERT,213.51,444.54,60.018,1504716303,"274151322000068","219011344069620",40.55,30.00,0,301.47,519.09,118.7,112.7,0.446,896905.3,896905.3,21728,0,0,0,L,1151911521,0,122.23,123.14,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716336,2441448.00
09/06/2017 12:45,2,4.395,ACTIVE,214.87,353.77,60.044,1504716303,"201051344001135","219011344069620",29.12,23.80,0,333.63,435.23,129.6,123.2,0.601,821127.8,821127.8,21363,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716337,2441449.00
09/06/2017 12:45,2,4.459,ALERT,215.54,356.48,60.002,1504716303,"201051344000594","219011344069620",28.92,26.00,0,304.78,521.79,130.6,124.1,0.597,840735.0,840735.0,21400,0,0,0,L,1122011218,0,122.91,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716339,2441450.00
09/06/2017 12:45,2,4.436,ACTIVE,215.09,354.97,60.018,1504716303,"201051344001203","219011344069620",28.92,24.30,0,334.54,433.42,130.0,123.5,0.610,831306.5,831306.5,21431,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716340,2441451.00
09/06/2017 12:45,2,4.381,ACTIVE,213.06,354.37,59.996,1504716303,"274151322000054","219011344069620",27.99,28.80,0,331.23,406.97,124.2,118.0,0.473,1043039.7,1043039.7,21252,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716341,2441452.00
09/06/2017 12:45,2,4.426,ALERT,216.22,354.97,60.007,1504716303,"201051344000867","219011344069620",28.61,26.30,0,304.78,518.79,128.1,121.7,0.579,824870.4,824870.4,21432,0,0,0,L,1122011218,0,123.36,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716343,2441453.00
09/06/2017 12:45,2,4.303,ACTIVE,214.87,354.67,59.991,1504716303,"201051344001093","219011344069620",29.30,23.30,0,333.03,435.23,127.7,121.3,0.588,828417.7,828417.7,21437,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716344,2441454.00
09/06/2017 12:45,2,4.367,ACTIVE,216.45,357.38,60.002,1504716303,"201051344000900","219011344069620",29.12,24.00,0,334.54,434.93,128.7,122.3,0.605,846989.6,846989.6,21436,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716344,2441455.00
09/06/2017 12:45,2,4.324,ALERT,216.45,356.78,59.996,1504716303,"201051344000648","219011344069620",28.57,24.50,0,305.08,520.89,125.2,118.9,0.583,832981.8,832981.8,21400,0,0,0,L,1122011218,0,122.91,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716346,2441456.00
09/06/2017 12:45,2,4.324,ALERT,216.67,355.88,59.991,1504716303,"201051344000569","219011344069620",28.90,25.30,0,306.58,520.89,126.5,120.2,0.592,848489.1,848489.1,21369,0,0,0,L,1122011218,0,123.14,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716348,2441457.00
09/06/2017 12:45,2,4.322,ALERT,216.67,356.48,59.996,1504716303,"201051344000983","219011344069620",28.75,25.80,0,306.28,522.69,125.9,119.6,0.592,839494.2,839494.2,21404,0,0,0,L,1122011218,0,123.59,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716350,2441458.00
09/06/2017 12:45,2,4.326,ACTIVE,216.67,357.68,60.002,1504716303,"201051344001158","219011344069620",28.47,25.00,0,337.54,435.83,124.7,118.5,0.579,823014.2,823014.2,21408,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716351,2441459.00
09/06/2017 12:45,2,4.266,ACTIVE,216.90,358.58,60.034,1504716303,"201051344000576","219011344069620",28.75,25.00,0,338.14,433.42,124.2,117.9,0.579,837599.6,837599.6,21423,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716352,2441460.00
09/06/2017 12:45,2,4.225,ACTIVE,213.06,359.48,60.002,1504716303,"274151322000087","219011344069620",28.75,34.30,0,332.73,405.47,122.8,116.6,0.460,1018895.1,1018895.1,21531,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504716352,2441461.00
09/06/2017 13:00,2,1.270,ACTIVE,213.29,349.26,59.970,1504717203,"201051344000645","219011344069620",28.57,24.30,0,319.51,395.55,36.7,33.5,0.296,836521.7,836521.7,21395,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717204,2441462.00
09/06/2017 13:00,2,1.287,ACTIVE,211.25,349.56,59.970,1504717203,"274151322000085","219011344069620",27.75,25.30,0,330.63,378.12,36.2,33.0,0.243,1037372.6,1037372.6,21274,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717205,2441463.00
09/06/2017 13:00,2,1.285,ACTIVE,213.51,350.47,59.970,1504717203,"201051344000633","219011344069620",28.69,24.50,0,321.31,397.05,37.3,34.1,0.309,823776.5,823776.5,21450,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717206,2441464.00
09/06/2017 13:00,2,1.264,ACTIVE,213.06,349.26,59.944,1504717203,"201051344000469","219011344069620",29.10,23.50,0,317.70,396.45,37.3,34.0,0.309,827893.2,827893.2,21408,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717207,2441465.00
09/06/2017 13:00,2,1.273,ACTIVE,211.48,347.16,59.986,1504717203,"201051344000646","219011344069620",29.28,21.80,0,316.80,388.34,37.8,34.6,0.305,821928.0,821928.0,21400,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717208,2441466.00
09/06/2017 13:00,2,1.309,ACTIVE,210.57,344.76,59.954,1504717203,"274151322000052","219011344069620",29.08,25.00,0,327.32,377.22,38.5,35.2,0.270,1081533.2,1081533.2,21274,0,0,0,L,1151911521,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717209,2441467.00
09/06/2017 13:00,2,1.320,ACTIVE,212.16,348.06,59.975,1504717203,"201051344000585","219011344069620",28.98,22.80,0,317.10,389.24,38.8,35.5,0.305,836504.8,836504.8,21397,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717210,2441468.00
09/06/2017 13:00,2,1.248,ACTIVE,211.48,345.96,59.965,1504717203,"201051344001230","219011344069620",29.14,21.80,0,319.81,386.83,36.9,33.6,0.292,826322.9,826322.9,21447,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717211,2441469.00
09/06/2017 13:00,2,1.271,ACTIVE,212.16,348.06,59.970,1504717203,"201051344000582","219011344069620",28.84,22.50,0,317.70,389.84,37.2,34.0,0.296,815169.9,815169.9,21386,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717212,2441470.00
09/06/2017 13:00,2,1.299,ACTIVE,211.48,346.86,59.981,1504717203,"201051344000955","219011344069620",29.30,22.30,0,317.10,388.34,38.5,35.3,0.314,835677.5,835677.5,21407,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717213,2441471.00
09/06/2017 13:00,2,0.871,ACTIVE,211.03,422.00,59.970,1504717203,"274151322000094","219011344069620",39.30,26.50,0,334.84,462.88,34.1,31.0,0.234,895858.1,895858.1,21720,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717213,2441472.00
09/06/2017 13:00,2,1.309,ACTIVE,213.29,348.96,59.965,1504717203,"201051344000579","219011344069620",29.06,24.50,0,322.21,395.55,38.6,35.3,0.305,846328.6,846328.6,21408,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717214,2441473.00
09/06/2017 13:00,2,1.309,ACTIVE,211.48,345.96,59.975,1504717203,"201051344000890","219011344069620",29.22,22.30,0,318.91,388.94,38.8,35.5,0.305,829827.6,829827.6,21408,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717215,2441474.00
09/06/2017 13:00,2,1.268,ACTIVE,211.93,347.76,59.981,1504717203,"201051344000438","219011344069620",29.90,22.30,0,317.70,389.54,38.4,35.2,0.314,831989.0,831989.0,21393,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717216,2441475.00
09/06/2017 13:00,2,1.320,ACTIVE,211.93,343.85,59.996,1504717203,"201051344000417","219011344069620",18.79,21.30,0,318.30,389.24,25.1,22.3,0.194,735031.8,735031.8,21432,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717217,2441476.00
09/06/2017 13:00,2,1.285,ACTIVE,211.03,343.85,60.007,1504717203,"274151322000083","219011344069620",28.96,25.50,0,328.52,377.52,37.7,34.4,0.265,1070580.7,1070580.7,21289,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717218,2441477.00
09/06/2017 13:00,2,1.361,ACTIVE,211.70,343.25,59.965,1504717203,"274151322000076","219011344069620",29.88,25.80,0,329.13,378.12,41.2,37.8,0.283,1143441.8,1143441.8,21279,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717219,2441478.00
09/06/2017 13:00,2,1.289,ACTIVE,213.06,348.36,59.965,1504717203,"201051344000868","219011344069620",28.75,23.50,0,319.51,394.05,37.6,34.3,0.296,826181.2,826181.2,21422,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717220,2441479.00
09/06/2017 13:00,2,1.361,ACTIVE,210.80,342.65,59.975,1504717203,"274151322000095","219011344069620",29.18,25.30,0,330.03,378.12,40.3,37.0,0.270,1132408.6,1132408.6,21313,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717221,2441480.00
09/06/2017 13:00,2,1.297,ACTIVE,213.06,346.86,59.981,1504717203,"201051344000988","219011344069620",18.51,23.80,0,322.51,396.15,24.3,21.6,0.194,707286.6,707286.6,21382,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717222,2441481.00
09/06/2017 13:00,2,1.295,ACTIVE,211.93,346.26,59.944,1504717203,"201051344001025","219011344069620",29.20,22.80,0,318.61,389.24,38.3,35.1,0.301,833279.7,833279.7,21391,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717223,2441482.00
09/06/2017 13:00,2,1.275,ACTIVE,212.83,348.06,59.981,1504717203,"201051344000458","219011344069620",28.65,25.30,0,320.11,396.15,37.0,33.8,0.305,837184.4,837184.4,21388,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717224,2441483.00
09/06/2017 13:00,2,1.281,ACTIVE,213.74,350.17,59.970,1504717203,"201051344000853","219011344069620",28.67,24.00,0,322.81,394.05,37.2,34.0,0.305,838700.8,838700.8,21418,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717225,2441484.00
09/06/2017 13:00,2,1.252,ACTIVE,211.93,347.76,59.970,1504717203,"201051344000685","219011344069620",29.44,21.80,0,315.00,388.64,37.4,34.2,0.318,831773.6,831773.6,21439,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717225,2441485.00
09/06/2017 13:00,2,1.246,ACTIVE,211.93,347.76,59.975,1504717203,"201051344000917","219011344069620",29.04,23.30,0,320.41,388.04,36.7,33.5,0.292,828443.9,828443.9,21432,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717226,2441486.00
09/06/2017 13:00,2,1.248,ACTIVE,211.93,347.46,59.991,1504717203,"201051344001145","219011344069620",29.34,21.30,0,318.91,388.64,37.1,33.9,0.296,836509.1,836509.1,21416,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717227,2441487.00
09/06/2017 13:00,2,1.285,ACTIVE,211.93,347.76,59.991,1504717203,"201051344000651","219011344069620",28.94,23.30,0,318.30,389.84,37.7,34.5,0.305,825571.6,825571.6,21406,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717228,2441488.00
09/06/2017 13:00,2,1.264,ACTIVE,210.57,344.45,59.991,1504717203,"274151322000088","219011344069620",28.47,24.80,0,329.13,379.32,36.4,33.2,0.243,1027619.4,1027619.4,21285,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717229,2441489.00
09/06/2017 13:00,2,0.877,ACTIVE,211.70,426.21,60.012,1504717203,"274151322000068","219011344069620",39.62,26.50,0,335.74,462.58,35.5,32.4,0.234,896920.1,896920.1,21730,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717230,2441490.00
09/06/2017 13:00,2,1.305,ACTIVE,211.48,346.86,59.970,1504717203,"201051344001135","219011344069620",28.94,22.80,0,318.61,388.94,38.3,35.0,0.305,821143.9,821143.9,21364,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717231,2441491.00
09/06/2017 13:00,2,1.295,ACTIVE,212.61,348.36,59.991,1504717203,"201051344000594","219011344069620",28.92,24.80,0,320.71,390.74,38.0,34.7,0.305,840751.1,840751.1,21402,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717232,2441492.00
09/06/2017 13:00,2,1.297,ACTIVE,211.70,346.56,59.975,1504717203,"201051344001203","219011344069620",28.84,23.00,0,318.30,390.14,37.9,34.7,0.305,831322.6,831322.6,21432,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717233,2441493.00
09/06/2017 13:00,2,1.285,ACTIVE,210.80,349.56,59.965,1504717203,"274151322000054","219011344069620",28.07,25.30,0,328.22,379.02,36.5,33.3,0.252,1043055.2,1043055.2,21253,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717234,2441494.00
09/06/2017 13:00,2,1.301,ACTIVE,213.06,348.06,59.981,1504717203,"201051344000867","219011344069620",28.61,25.00,0,321.61,393.45,37.7,34.4,0.296,824886.2,824886.2,21434,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717235,2441495.00
09/06/2017 13:00,2,1.258,ACTIVE,211.93,347.46,59.954,1504717203,"201051344001093","219011344069620",29.12,22.50,0,318.30,388.64,37.1,33.9,0.287,828433.4,828433.4,21438,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717236,2441496.00
09/06/2017 13:00,2,1.225,ACTIVE,212.83,348.96,59.981,1504717203,"201051344000900","219011344069620",29.70,22.50,0,321.01,395.85,36.9,33.7,0.296,847005.5,847005.5,21437,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717237,2441497.00
09/06/2017 13:00,2,1.258,ACTIVE,213.29,348.66,59.975,1504717203,"201051344000648","219011344069620",28.84,23.80,0,318.61,395.85,36.7,33.5,0.301,832997.3,832997.3,21402,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717238,2441498.00
09/06/2017 13:00,2,1.256,ACTIVE,213.06,348.96,59.986,1504717203,"201051344000569","219011344069620",29.34,23.50,0,318.61,395.25,37.3,34.1,0.301,848504.8,848504.8,21371,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717239,2441499.00
09/06/2017 13:00,2,1.291,ACTIVE,213.06,348.66,59.975,1504717203,"201051344000983","219011344069620",28.80,24.50,0,320.41,395.55,37.7,34.5,0.314,839509.9,839509.9,21406,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717240,2441500.00
09/06/2017 13:00,2,1.268,ACTIVE,213.06,348.66,59.981,1504717203,"201051344001158","219011344069620",28.77,24.30,0,320.41,395.55,37.0,33.8,0.305,823029.7,823029.7,21409,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717241,2441501.00
09/06/2017 13:00,2,1.264,ACTIVE,213.29,350.17,59.986,1504717203,"201051344000576","219011344069620",28.65,23.50,0,320.41,395.85,36.7,33.5,0.296,837615.0,837615.0,21424,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717242,2441502.00
09/06/2017 13:00,2,1.273,ACTIVE,211.25,349.56,60.002,1504717203,"274151322000087","219011344069620",28.55,32.20,0,330.93,376.92,36.8,33.6,0.230,1018910.5,1018910.5,21532,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504717242,2441503.00
09/06/2017 13:15,2,2.738,ACTIVE,215.32,351.37,59.975,1504718103,"201051344000645","219011344069620",29.06,25.50,0,319.81,397.35,80.6,75.9,0.371,836538.7,836538.7,21396,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718104,2441504.00
09/06/2017 13:15,2,2.805,ACTIVE,212.38,345.96,59.970,1504718103,"274151322000085","219011344069620",28.65,26.80,0,324.62,379.32,81.4,76.7,0.318,1037389.9,1037389.9,21275,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718105,2441505.00
09/06/2017 13:15,2,2.715,ACTIVE,215.09,351.67,59.975,1504718103,"201051344000633","219011344069620",29.46,25.30,0,321.61,398.26,81.0,76.3,0.389,823793.7,823793.7,21451,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718106,2441506.00
09/06/2017 13:15,2,2.703,ACTIVE,215.32,350.77,59.965,1504718103,"201051344000469","219011344069620",29.56,24.30,0,316.50,398.26,80.9,76.2,0.389,827910.4,827910.4,21409,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718107,2441507.00
09/06/2017 13:15,2,2.688,ACTIVE,212.83,348.96,59.975,1504718103,"201051344000646","219011344069620",29.60,24.00,0,318.00,391.94,80.5,75.8,0.380,821945.4,821945.4,21401,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718108,2441508.00
09/06/2017 13:15,2,2.865,ACTIVE,211.93,353.47,59.949,1504718103,"274151322000052","219011344069620",29.46,27.50,0,323.41,379.02,85.5,80.6,0.318,1081551.5,1081551.5,21275,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718109,2441509.00
09/06/2017 13:15,2,2.775,ACTIVE,213.74,348.06,59.975,1504718103,"201051344000585","219011344069620",29.16,23.50,0,318.91,391.94,82.0,77.2,0.380,836522.5,836522.5,21398,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718109,2441510.00
09/06/2017 13:15,2,2.629,ACTIVE,212.83,346.56,59.954,1504718103,"201051344001230","219011344069620",29.96,22.80,0,319.21,389.54,79.8,75.1,0.371,826340.1,826340.1,21448,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718110,2441511.00
09/06/2017 13:15,2,2.652,ACTIVE,213.96,348.66,59.981,1504718103,"201051344000582","219011344069620",29.58,23.50,0,316.80,394.95,79.5,74.8,0.367,815187.1,815187.1,21387,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718111,2441512.00
09/06/2017 13:15,2,2.666,ACTIVE,212.83,347.46,59.981,1504718103,"201051344000955","219011344069620",29.90,23.00,0,317.70,390.44,80.7,75.9,0.384,835695.1,835695.1,21408,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718112,2441513.00
09/06/2017 13:15,2,1.830,ACTIVE,212.16,445.45,59.965,1504718103,"274151322000094","219011344069620",40.83,27.30,0,395.25,466.49,75.4,70.8,0.526,895874.5,895874.5,21721,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718113,2441514.00
09/06/2017 13:15,2,2.729,ACTIVE,215.09,350.47,59.965,1504718103,"201051344000579","219011344069620",29.36,25.50,0,324.32,397.35,81.1,76.4,0.380,846346.2,846346.2,21409,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718114,2441515.00
09/06/2017 13:15,2,2.684,ACTIVE,212.83,347.16,59.959,1504718103,"201051344000890","219011344069620",29.76,23.50,0,318.61,391.04,81.0,76.2,0.367,829845.3,829845.3,21409,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718115,2441516.00
09/06/2017 13:15,2,2.674,ACTIVE,213.51,348.06,59.928,1504718103,"201051344000438","219011344069620",29.76,22.80,0,318.91,391.94,80.6,75.9,0.371,832006.7,832006.7,21394,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718116,2441517.00
09/06/2017 13:15,2,2.668,ACTIVE,213.29,351.97,59.975,1504718103,"201051344000417","219011344069620",19.36,21.50,0,318.61,389.54,52.3,48.6,0.438,735043.1,735043.1,21433,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718117,2441518.00
09/06/2017 13:15,2,2.842,ACTIVE,212.16,355.58,59.965,1504718103,"274151322000083","219011344069620",29.28,28.00,0,323.72,379.02,84.2,79.4,0.340,1070598.9,1070598.9,21290,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718118,2441519.00
09/06/2017 13:15,2,2.980,ACTIVE,213.06,344.15,59.965,1504718103,"274151322000076","219011344069620",30.40,29.00,0,324.62,379.62,91.8,86.6,0.354,1143461.6,1143461.6,21280,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718119,2441520.00
09/06/2017 13:15,2,2.707,ACTIVE,214.64,349.26,59.965,1504718103,"201051344000868","219011344069620",29.08,24.50,0,318.91,396.45,79.8,75.1,0.367,826198.7,826198.7,21423,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718120,2441521.00
09/06/2017 13:15,2,3.010,ACTIVE,211.93,354.37,59.959,1504718103,"274151322000095","219011344069620",29.66,28.30,0,321.01,379.02,90.4,85.3,0.349,1132428.2,1132428.2,21314,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718121,2441522.00
09/06/2017 13:15,2,2.676,ACTIVE,215.09,356.18,59.970,1504718103,"201051344000988","219011344069620",19.22,24.00,0,321.01,397.05,52.1,48.4,0.433,707297.9,707297.9,21383,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718122,2441523.00
09/06/2017 13:15,2,2.684,ACTIVE,213.29,345.66,59.970,1504718103,"201051344001025","219011344069620",29.76,23.80,0,318.91,392.25,80.8,76.1,0.371,833297.5,833297.5,21392,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718122,2441524.00
09/06/2017 13:15,2,2.639,ACTIVE,215.09,349.86,59.970,1504718103,"201051344000458","219011344069620",29.40,26.50,0,319.21,397.96,78.5,73.9,0.371,837201.7,837201.7,21389,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718123,2441525.00
09/06/2017 13:15,2,2.688,ACTIVE,215.77,351.37,59.975,1504718103,"201051344000853","219011344069620",29.14,25.30,0,324.62,396.75,79.3,74.7,0.371,838718.2,838718.2,21419,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718124,2441526.00
09/06/2017 13:15,2,2.652,ACTIVE,213.06,348.36,59.965,1504718103,"201051344000685","219011344069620",29.64,22.30,0,316.80,391.34,79.6,74.9,0.393,831791.2,831791.2,21440,0,0,0,L,1122011218,0,123.14,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718125,2441527.00
09/06/2017 13:15,2,2.625,ACTIVE,213.51,348.66,59.981,1504718103,"201051344000917","219011344069620",29.78,24.00,0,318.00,391.34,79.2,74.5,0.367,828461.3,828461.3,21433,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718126,2441528.00
09/06/2017 13:15,2,2.637,ACTIVE,213.29,347.46,59.981,1504718103,"201051344001145","219011344069620",29.82,22.00,0,319.51,391.04,79.7,75.0,0.367,836526.7,836526.7,21417,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718127,2441529.00
09/06/2017 13:15,2,2.658,ACTIVE,213.74,348.06,59.975,1504718103,"201051344000651","219011344069620",29.78,23.80,0,319.21,396.45,80.2,75.5,0.371,825589.3,825589.3,21407,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718128,2441530.00
09/06/2017 13:15,2,2.811,ACTIVE,211.70,351.97,59.981,1504718103,"274151322000088","219011344069620",29.10,26.80,0,323.41,379.62,82.7,77.9,0.305,1027637.2,1027637.2,21286,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718129,2441531.00
09/06/2017 13:15,2,1.914,ACTIVE,212.83,444.24,59.965,1504718103,"274151322000068","219011344069620",40.16,27.80,0,399.16,476.10,77.6,73.0,0.517,896937.0,896937.0,21731,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718130,2441532.00
09/06/2017 13:15,2,2.684,ACTIVE,213.29,347.76,59.970,1504718103,"201051344001135","219011344069620",29.48,23.50,0,318.91,391.04,80.2,75.4,0.367,821161.6,821161.6,21365,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718131,2441533.00
09/06/2017 13:15,2,2.693,ACTIVE,214.19,349.26,59.970,1504718103,"201051344000594","219011344069620",29.48,26.80,0,319.81,393.15,80.4,75.7,0.376,840768.8,840768.8,21403,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718131,2441534.00
09/06/2017 13:15,2,2.703,ACTIVE,213.74,347.46,59.975,1504718103,"201051344001203","219011344069620",29.48,24.30,0,317.10,394.35,80.8,76.0,0.380,831340.4,831340.4,21433,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718132,2441535.00
09/06/2017 13:15,2,2.855,ACTIVE,211.93,352.87,59.965,1504718103,"274151322000054","219011344069620",28.69,26.80,0,324.62,380.22,83.0,78.2,0.314,1043073.0,1043073.0,21254,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718133,2441536.00
09/06/2017 13:15,2,2.691,ACTIVE,214.87,349.26,59.970,1504718103,"201051344000867","219011344069620",29.36,26.50,0,317.10,395.85,80.1,75.4,0.362,824903.9,824903.9,21435,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718134,2441537.00
09/06/2017 13:15,2,2.648,ACTIVE,213.74,348.06,59.965,1504718103,"201051344001093","219011344069620",29.74,23.50,0,319.81,391.04,79.8,75.1,0.367,828450.9,828450.9,21439,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718135,2441538.00
09/06/2017 13:15,2,2.668,ACTIVE,214.87,350.17,59.975,1504718103,"201051344000900","219011344069620",29.72,23.30,0,321.61,398.26,80.3,75.6,0.371,847023.1,847023.1,21438,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718136,2441539.00
09/06/2017 13:15,2,2.654,ACTIVE,215.09,349.86,59.981,1504718103,"201051344000648","219011344069620",29.18,24.50,0,319.21,397.96,78.4,73.7,0.367,833014.5,833014.5,21403,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718137,2441540.00
09/06/2017 13:15,2,2.691,ACTIVE,215.09,350.17,59.975,1504718103,"201051344000569","219011344069620",29.42,24.80,0,318.61,397.35,80.2,75.5,0.380,848522.4,848522.4,21372,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718138,2441541.00
09/06/2017 13:15,2,2.693,ACTIVE,215.32,349.86,59.970,1504718103,"201051344000983","219011344069620",29.50,25.80,0,322.21,398.56,80.5,75.7,0.376,839527.6,839527.6,21407,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718139,2441542.00
09/06/2017 13:15,2,2.725,ACTIVE,215.32,349.56,59.970,1504718103,"201051344001158","219011344069620",29.00,25.00,0,320.41,399.16,80.1,75.4,0.380,823047.2,823047.2,21410,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718140,2441543.00
09/06/2017 13:15,2,2.631,ACTIVE,215.54,350.77,59.959,1504718103,"201051344000576","219011344069620",29.84,24.80,0,319.81,397.96,79.5,74.8,0.371,837632.4,837632.4,21425,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718141,2441544.00
09/06/2017 13:15,2,2.883,ACTIVE,212.16,349.86,59.986,1504718103,"274151322000087","219011344069620",29.20,35.00,0,324.62,378.42,85.2,80.3,0.309,1018928.6,1018928.6,21533,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504718142,2441545.00
09/06/2017 13:30,2,1.801,ACTIVE,214.64,355.58,59.991,1504719004,"201051344000645","219011344069620",29.06,24.30,0,321.61,403.67,53.0,49.2,0.433,836554.0,836554.0,21397,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719005,2441546.00
09/06/2017 13:30,2,1.875,ACTIVE,211.93,354.67,60.007,1504719004,"274151322000085","219011344069620",28.75,25.00,0,330.33,378.72,54.6,50.7,0.367,1037405.2,1037405.2,21276,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719006,2441547.00
09/06/2017 13:30,2,1.826,ACTIVE,214.19,356.18,60.002,1504719004,"201051344000633","219011344069620",29.26,24.30,0,322.21,401.86,54.1,50.3,0.455,823809.3,823809.3,21452,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719007,2441548.00
09/06/2017 13:30,2,1.824,ACTIVE,214.41,356.48,60.012,1504719004,"201051344000469","219011344069620",29.38,23.30,0,317.40,403.67,54.3,50.5,0.460,827926.0,827926.0,21410,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719008,2441549.00
09/06/2017 13:30,2,1.807,ACTIVE,212.16,353.47,60.018,1504719004,"201051344000646","219011344069620",29.72,21.30,0,317.40,398.26,54.4,50.6,0.455,821960.8,821960.8,21402,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719009,2441550.00
09/06/2017 13:30,2,1.922,ACTIVE,211.48,352.57,60.002,1504719004,"274151322000052","219011344069620",29.40,24.80,0,328.22,381.12,57.2,53.3,0.402,1081567.7,1081567.7,21276,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719010,2441551.00
09/06/2017 13:30,2,1.869,ACTIVE,213.06,354.37,60.028,1504719004,"201051344000585","219011344069620",29.52,22.00,0,319.81,397.96,55.9,52.0,0.451,836538.4,836538.4,21399,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719011,2441552.00
09/06/2017 13:30,2,1.812,ACTIVE,212.16,352.27,60.007,1504719004,"201051344001230","219011344069620",29.42,21.30,0,319.21,393.45,54.0,50.2,0.442,826355.5,826355.5,21449,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719012,2441553.00
09/06/2017 13:30,2,1.797,ACTIVE,213.06,354.37,60.023,1504719004,"201051344000582","219011344069620",29.58,22.00,0,316.80,398.86,53.9,50.1,0.438,815202.4,815202.4,21388,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719013,2441554.00
09/06/2017 13:30,2,1.824,ACTIVE,212.38,353.17,60.028,1504719004,"201051344000955","219011344069620",29.84,21.80,0,317.70,394.05,55.1,51.3,0.455,835710.7,835710.7,21409,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719013,2441555.00
09/06/2017 13:30,2,1.266,ACTIVE,211.70,425.31,60.002,1504719004,"274151322000094","219011344069620",39.92,26.30,0,335.74,463.78,50.9,47.2,0.358,895889.0,895889.0,21722,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719014,2441556.00
09/06/2017 13:30,2,1.842,ACTIVE,214.41,356.78,60.002,1504719004,"201051344000579","219011344069620",29.78,24.00,0,321.91,402.46,55.6,51.8,0.455,846362.0,846362.0,21410,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719015,2441557.00
09/06/2017 13:30,2,1.844,ACTIVE,212.38,351.67,60.007,1504719004,"201051344000890","219011344069620",29.76,21.80,0,318.30,395.55,55.5,51.7,0.446,829860.9,829860.9,21410,0,0,0,L,1122011218,0,122.46,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719016,2441558.00
09/06/2017 13:30,2,1.814,ACTIVE,212.61,354.07,60.012,1504719004,"201051344000438","219011344069620",29.96,21.80,0,317.70,397.96,55.1,51.2,0.451,832022.3,832022.3,21395,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719017,2441559.00
09/06/2017 13:30,2,1.824,ACTIVE,212.38,348.36,59.996,1504719004,"201051344000417","219011344069620",19.46,20.70,0,318.91,391.04,36.0,32.8,0.287,735053.0,735053.0,21434,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719018,2441560.00
09/06/2017 13:30,2,1.871,ACTIVE,211.48,347.16,59.996,1504719004,"274151322000083","219011344069620",29.46,25.30,0,328.52,380.22,55.8,51.9,0.398,1070614.8,1070614.8,21291,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719019,2441561.00
09/06/2017 13:30,2,1.979,ACTIVE,212.16,358.28,59.996,1504719004,"274151322000076","219011344069620",30.26,25.80,0,328.52,383.53,60.6,56.6,0.420,1143479.0,1143479.0,21281,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719020,2441562.00
09/06/2017 13:30,2,1.846,ACTIVE,213.74,355.28,60.012,1504719004,"201051344000868","219011344069620",29.14,23.50,0,317.40,402.16,54.5,50.7,0.442,826214.2,826214.2,21424,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719021,2441563.00
09/06/2017 13:30,2,1.971,ACTIVE,211.25,352.57,60.023,1504719004,"274151322000095","219011344069620",29.78,25.50,0,329.13,382.93,59.4,55.4,0.407,1132445.2,1132445.2,21315,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719022,2441564.00
09/06/2017 13:30,2,1.848,ACTIVE,214.19,351.97,59.938,1504719004,"201051344000988","219011344069620",18.98,23.80,0,320.41,396.45,35.5,32.4,0.301,707307.9,707307.9,21384,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719022,2441565.00
09/06/2017 13:30,2,1.846,ACTIVE,212.38,352.27,60.002,1504719004,"201051344001025","219011344069620",29.50,22.30,0,317.70,398.26,55.2,51.3,0.442,833313.2,833313.2,21393,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719023,2441566.00
09/06/2017 13:30,2,1.805,ACTIVE,214.19,354.67,60.007,1504719004,"201051344000458","219011344069620",29.28,25.30,0,319.51,403.67,53.5,49.8,0.455,837217.0,837217.0,21390,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719024,2441567.00
09/06/2017 13:30,2,1.807,ACTIVE,214.87,355.88,59.991,1504719004,"201051344000853","219011344069620",29.46,23.80,0,326.42,408.78,54.0,50.2,0.446,838733.7,838733.7,21420,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719025,2441568.00
09/06/2017 13:30,2,1.781,ACTIVE,212.83,353.77,60.012,1504719004,"201051344000685","219011344069620",29.82,21.30,0,316.80,397.35,53.8,50.0,0.468,831806.5,831806.5,21441,0,0,0,L,1122011218,0,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719026,2441569.00
09/06/2017 13:30,2,1.785,ACTIVE,212.83,353.77,60.002,1504719004,"201051344000917","219011344069620",29.62,22.50,0,318.61,399.46,53.5,49.7,0.442,828476.6,828476.6,21434,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719027,2441570.00
09/06/2017 13:30,2,1.779,ACTIVE,212.61,352.27,59.996,1504719004,"201051344001145","219011344069620",29.84,20.70,0,319.51,397.96,53.8,50.0,0.433,836542.0,836542.0,21418,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719028,2441571.00
09/06/2017 13:30,2,1.809,ACTIVE,212.83,354.07,59.970,1504719004,"201051344000651","219011344069620",29.44,22.80,0,318.30,397.96,53.9,50.1,0.442,825604.7,825604.7,21408,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719029,2441572.00
