ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 13:30,2,1.781,ACTIVE,211.03,345.36,59.996,1504719004,"274151322000088","219011344069620",29.28,24.30,0,329.43,379.62,52.8,49.0,0.362,1027652.6,1027652.6,21287,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719030,2441573.00
09/06/2017 13:30,2,1.244,ACTIVE,212.16,424.11,60.018,1504719004,"274151322000068","219011344069620",39.76,26.00,0,335.74,462.88,50.2,46.5,0.336,896951.5,896951.5,21732,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719031,2441574.00
09/06/2017 13:30,2,1.814,ACTIVE,212.38,351.97,60.007,1504719004,"201051344001135","219011344069620",29.38,22.00,0,318.61,398.26,54.0,50.2,0.438,821177.1,821177.1,21366,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719032,2441575.00
09/06/2017 13:30,2,1.779,ACTIVE,213.51,354.37,59.996,1504719004,"201051344000594","219011344069620",29.86,25.50,0,321.31,401.26,53.8,50.0,0.424,840784.4,840784.4,21404,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719033,2441576.00
09/06/2017 13:30,2,1.797,ACTIVE,212.83,352.87,60.018,1504719004,"201051344001203","219011344069620",29.52,22.80,0,317.10,398.56,53.7,49.9,0.451,831355.9,831355.9,21434,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719034,2441577.00
09/06/2017 13:30,2,1.783,ACTIVE,211.48,350.47,59.986,1504719004,"274151322000054","219011344069620",28.88,25.00,0,329.43,380.22,52.2,48.4,0.358,1043088.3,1043088.3,21255,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719035,2441578.00
09/06/2017 13:30,2,1.803,ACTIVE,214.19,354.67,60.007,1504719004,"201051344000867","219011344069620",29.16,25.30,0,319.21,401.86,53.2,49.4,0.429,824919.3,824919.3,21436,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719035,2441579.00
09/06/2017 13:30,2,1.771,ACTIVE,212.61,354.07,59.965,1504719004,"201051344001093","219011344069620",29.36,22.00,0,318.30,397.66,52.8,49.0,0.433,828466.2,828466.2,21440,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719036,2441580.00
09/06/2017 13:30,2,1.756,ACTIVE,213.96,354.67,59.965,1504719004,"201051344000900","219011344069620",29.54,22.50,0,320.11,404.87,52.6,48.8,0.433,847038.5,847038.5,21439,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719037,2441581.00
09/06/2017 13:30,2,1.744,ACTIVE,214.19,354.37,60.007,1504719004,"201051344000648","219011344069620",29.22,23.50,0,320.71,402.46,51.6,47.9,0.429,833029.6,833029.6,21404,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719038,2441582.00
09/06/2017 13:30,2,1.777,ACTIVE,214.41,354.97,60.039,1504719004,"201051344000569","219011344069620",29.10,23.30,0,322.21,403.97,52.4,48.7,0.438,848537.7,848537.7,21373,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719039,2441583.00
09/06/2017 13:30,2,1.760,ACTIVE,214.19,354.37,59.996,1504719004,"201051344000983","219011344069620",29.50,24.50,0,321.61,403.37,52.6,48.9,0.438,839543.0,839543.0,21408,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719040,2441584.00
09/06/2017 13:30,2,1.758,ACTIVE,214.19,354.37,60.012,1504719004,"201051344001158","219011344069620",29.06,24.00,0,321.61,402.77,51.8,48.0,0.429,823062.5,823062.5,21411,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719041,2441585.00
09/06/2017 13:30,2,1.744,ACTIVE,214.41,355.28,60.002,1504719004,"201051344000576","219011344069620",28.90,23.50,0,321.61,404.57,51.0,47.3,0.420,837647.6,837647.6,21426,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719042,2441586.00
09/06/2017 13:30,2,1.727,ACTIVE,211.70,350.77,59.996,1504719004,"274151322000087","219011344069620",29.02,31.80,0,330.03,379.32,50.7,47.0,0.331,1018944.0,1018944.0,21534,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719043,2441587.00
09/06/2017 13:45,2,3.844,ACTIVE,216.22,354.97,59.996,1504719903,"201051344000645","219011344069620",29.14,25.30,0,337.84,419.90,113.5,107.6,0.526,836573.2,836573.2,21398,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719905,2441588.00
09/06/2017 13:45,2,3.697,ACTIVE,212.61,349.56,59.986,1504719903,"274151322000085","219011344069620",28.13,27.80,0,333.33,397.96,105.2,99.6,0.393,1037423.7,1037423.7,21277,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719905,2441589.00
09/06/2017 13:45,2,3.799,ACTIVE,215.77,354.37,59.975,1504719903,"201051344000633","219011344069620",28.98,26.00,0,337.24,419.90,111.5,105.7,0.535,823828.6,823828.6,21453,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719906,2441590.00
09/06/2017 13:45,2,3.729,ACTIVE,216.22,354.97,60.002,1504719903,"201051344000469","219011344069620",29.54,24.50,0,336.64,420.50,111.5,105.6,0.530,827945.3,827945.3,21411,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719907,2441591.00
09/06/2017 13:45,2,3.664,ACTIVE,213.74,352.27,60.002,1504719903,"201051344000646","219011344069620",29.28,23.30,0,333.93,418.09,108.6,102.9,0.517,821980.2,821980.2,21403,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719908,2441592.00
09/06/2017 13:45,2,3.654,ACTIVE,212.16,345.06,59.996,1504719903,"274151322000052","219011344069620",29.36,27.50,0,331.83,400.66,108.5,102.8,0.433,1081587.2,1081587.2,21277,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719909,2441593.00
09/06/2017 13:45,2,3.709,ACTIVE,214.64,353.17,59.996,1504719903,"201051344000585","219011344069620",29.34,24.30,0,334.84,413.29,110.2,104.5,0.513,836558.2,836558.2,21400,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719910,2441594.00
09/06/2017 13:45,2,3.533,ACTIVE,213.51,350.77,59.996,1504719903,"201051344001230","219011344069620",30.02,23.00,0,333.03,420.80,107.3,101.7,0.499,826374.9,826374.9,21450,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719911,2441595.00
09/06/2017 13:45,2,3.555,ACTIVE,214.64,353.17,59.996,1504719903,"201051344000582","219011344069620",29.60,24.00,0,334.84,417.19,106.5,100.9,0.495,815221.7,815221.7,21389,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719912,2441596.00
09/06/2017 13:45,2,3.564,ACTIVE,213.74,350.77,60.002,1504719903,"201051344000955","219011344069620",29.66,24.30,0,333.63,418.39,107.2,101.5,0.513,835730.3,835730.3,21410,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719913,2441597.00
09/06/2017 13:45,2,2.459,ACTIVE,212.38,426.51,59.996,1504719903,"274151322000094","219011344069620",39.18,29.80,0,399.46,470.09,97.5,92.2,0.380,895906.7,895906.7,21723,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719914,2441598.00
09/06/2017 13:45,2,3.602,ACTIVE,216.22,354.37,59.991,1504719903,"201051344000579","219011344069620",29.70,25.80,0,337.54,419.30,108.3,102.7,0.499,846381.7,846381.7,21411,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719915,2441599.00
09/06/2017 13:45,2,3.611,ACTIVE,213.74,351.37,59.986,1504719903,"201051344000890","219011344069620",29.20,23.50,0,334.24,419.90,106.8,101.2,0.486,829880.7,829880.7,21411,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719915,2441600.00
09/06/2017 13:45,2,3.561,ACTIVE,214.41,352.27,60.007,1504719903,"201051344000438","219011344069620",29.46,23.30,0,334.84,418.70,106.3,100.7,0.504,832042.0,832042.0,21396,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719916,2441601.00
09/06/2017 13:45,2,3.510,ACTIVE,214.19,357.98,59.965,1504719903,"201051344000417","219011344069620",19.28,21.80,0,318.30,393.15,68.5,64.2,0.579,735065.6,735065.6,21435,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719917,2441602.00
09/06/2017 13:45,2,3.543,ACTIVE,212.16,350.47,59.991,1504719903,"274151322000083","219011344069620",29.06,29.50,0,331.83,395.85,104.3,98.7,0.402,1070634.1,1070634.1,21292,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719918,2441603.00
09/06/2017 13:45,2,3.750,ACTIVE,213.06,358.58,59.981,1504719903,"274151322000076","219011344069620",29.78,29.50,0,334.24,405.77,113.0,107.2,0.438,1143500.1,1143500.1,21282,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719919,2441604.00
09/06/2017 13:45,2,3.598,ACTIVE,215.09,352.57,59.996,1504719903,"201051344000868","219011344069620",29.18,24.80,0,336.34,418.39,106.3,100.6,0.491,826233.8,826233.8,21425,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719920,2441605.00
09/06/2017 13:45,2,3.734,ACTIVE,211.93,346.56,59.986,1504719903,"274151322000095","219011344069620",29.40,29.30,0,328.82,400.36,111.2,105.4,0.433,1132466.1,1132466.1,21316,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719921,2441606.00
09/06/2017 13:45,2,3.586,ACTIVE,215.77,360.69,59.991,1504719903,"201051344000988","219011344069620",19.02,24.00,0,320.41,397.66,69.2,64.9,0.575,707320.5,707320.5,21385,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719922,2441607.00
09/06/2017 13:45,2,3.555,ACTIVE,214.19,351.07,59.986,1504719903,"201051344001025","219011344069620",29.24,24.80,0,334.84,415.09,105.2,99.6,0.482,833333.1,833333.1,21394,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719923,2441608.00
09/06/2017 13:45,2,3.510,ACTIVE,215.77,352.27,59.986,1504719903,"201051344000458","219011344069620",29.30,26.50,0,336.64,420.20,104.2,98.6,0.495,837236.4,837236.4,21391,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719924,2441609.00
09/06/2017 13:45,2,3.537,ACTIVE,216.22,354.37,60.028,1504719903,"201051344000853","219011344069620",29.30,25.00,0,336.64,420.50,104.9,99.4,0.482,838753.3,838753.3,21421,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719925,2441610.00
09/06/2017 13:45,2,3.451,ACTIVE,213.74,352.27,59.991,1504719903,"201051344000685","219011344069620",29.32,23.30,0,334.84,418.39,102.5,97.0,0.504,831826.2,831826.2,21442,0,0,0,L,1122011218,0,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719926,2441611.00
09/06/2017 13:45,2,3.439,ACTIVE,214.19,351.07,60.002,1504719903,"201051344000917","219011344069620",29.34,24.00,0,334.54,417.19,102.2,96.7,0.477,828496.2,828496.2,21435,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719927,2441612.00
09/06/2017 13:45,2,3.416,ACTIVE,213.74,351.07,59.996,1504719903,"201051344001145","219011344069620",29.50,22.80,0,335.44,419.30,102.1,96.6,0.477,836561.7,836561.7,21419,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719928,2441613.00
09/06/2017 13:45,2,3.438,ACTIVE,214.41,351.37,59.991,1504719903,"201051344000651","219011344069620",29.38,24.50,0,335.14,415.69,102.3,96.8,0.473,825624.5,825624.5,21409,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719929,2441614.00
09/06/2017 13:45,2,3.402,ACTIVE,211.93,350.47,59.991,1504719903,"274151322000088","219011344069620",28.65,27.50,0,332.73,401.56,98.7,93.3,0.358,1027671.7,1027671.7,21288,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719930,2441615.00
09/06/2017 13:45,2,2.293,ACTIVE,213.06,429.22,59.986,1504719903,"274151322000068","219011344069620",40.00,29.80,0,397.66,474.30,93.7,88.5,0.354,896969.6,896969.6,21733,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719930,2441616.00
09/06/2017 13:45,2,3.398,ACTIVE,213.96,351.07,60.012,1504719903,"201051344001135","219011344069620",29.24,24.50,0,334.54,414.79,100.8,95.3,0.468,821196.8,821196.8,21367,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719931,2441617.00
09/06/2017 13:45,2,3.430,ACTIVE,214.87,352.57,59.991,1504719903,"201051344000594","219011344069620",29.32,28.30,0,334.54,415.39,101.9,96.4,0.460,840804.3,840804.3,21405,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719932,2441618.00
09/06/2017 13:45,2,3.426,ACTIVE,214.41,350.77,59.954,1504719903,"201051344001203","219011344069620",29.12,24.50,0,335.74,415.39,101.0,95.6,0.482,831375.9,831375.9,21435,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719933,2441619.00
09/06/2017 13:45,2,3.377,ACTIVE,212.16,355.58,59.996,1504719903,"274151322000054","219011344069620",28.37,28.50,0,331.83,401.56,97.0,91.7,0.371,1043107.4,1043107.4,21256,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719934,2441620.00
09/06/2017 13:45,2,3.395,ACTIVE,215.54,351.97,59.996,1504719903,"201051344000867","219011344069620",29.28,26.80,0,336.34,419.30,100.7,95.2,0.464,824939.1,824939.1,21437,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719935,2441621.00
09/06/2017 13:45,2,3.336,ACTIVE,214.41,351.37,59.991,1504719903,"201051344001093","219011344069620",29.24,24.00,0,334.84,415.09,98.7,93.4,0.451,828486.0,828486.0,21441,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719936,2441622.00
09/06/2017 13:45,2,3.359,ACTIVE,215.54,352.87,60.018,1504719903,"201051344000900","219011344069620",29.70,23.30,0,336.04,422.00,101.1,95.7,0.468,847058.3,847058.3,21440,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719937,2441623.00
09/06/2017 13:45,2,3.303,ACTIVE,215.54,352.57,59.986,1504719903,"201051344000648","219011344069620",29.32,25.00,0,336.94,420.50,98.2,92.8,0.460,833049.0,833049.0,21405,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719938,2441624.00
09/06/2017 13:45,2,3.324,ACTIVE,215.77,352.87,59.996,1504719903,"201051344000569","219011344069620",29.62,24.30,0,336.94,421.70,99.7,94.3,0.468,848557.5,848557.5,21374,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719939,2441625.00
09/06/2017 13:45,2,3.359,ACTIVE,215.77,352.87,59.991,1504719903,"201051344000983","219011344069620",29.30,25.50,0,336.64,420.50,99.7,94.3,0.477,839562.8,839562.8,21409,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719940,2441626.00
09/06/2017 13:45,2,3.340,ACTIVE,215.77,353.17,60.007,1504719903,"201051344001158","219011344069620",28.98,25.00,0,336.34,419.90,98.1,92.8,0.464,823082.1,823082.1,21412,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719941,2441627.00
09/06/2017 13:45,2,3.299,ACTIVE,215.77,354.07,59.996,1504719903,"201051344000576","219011344069620",29.38,24.30,0,336.34,420.80,98.2,92.8,0.460,837667.2,837667.2,21427,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719942,2441628.00
09/06/2017 13:45,2,3.311,ACTIVE,212.61,354.07,60.007,1504719903,"274151322000087","219011344069620",28.67,35.40,0,333.03,395.85,96.1,90.9,0.358,1018963.3,1018963.3,21535,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504719943,2441629.00
09/06/2017 14:00,2,2.508,ACTIVE,215.09,360.69,60.039,1504720804,"201051344000645","219011344069620",28.96,25.50,0,319.81,397.66,73.5,69.0,0.605,836592.8,836592.8,21399,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720805,2441630.00
09/06/2017 14:00,2,2.531,ACTIVE,212.38,363.99,59.981,1504720804,"274151322000085","219011344069620",28.29,27.80,0,329.43,381.73,72.5,68.1,0.495,1037443.0,1037443.0,21278,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720806,2441631.00
09/06/2017 14:00,2,2.525,ACTIVE,214.87,360.99,59.996,1504720804,"201051344000633","219011344069620",29.04,26.00,0,321.01,397.35,74.2,69.7,0.654,823848.4,823848.4,21454,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720807,2441632.00
09/06/2017 14:00,2,2.500,ACTIVE,215.09,362.19,60.002,1504720804,"201051344000469","219011344069620",29.26,24.80,0,317.40,397.35,74.2,69.6,0.623,827965.1,827965.1,21412,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720807,2441633.00
09/06/2017 14:00,2,2.529,ACTIVE,212.83,359.78,60.007,1504720804,"201051344000646","219011344069620",29.16,23.30,0,315.90,402.16,74.8,70.3,0.636,821999.9,821999.9,21404,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720808,2441634.00
09/06/2017 14:00,2,2.551,ACTIVE,211.93,362.49,59.996,1504720804,"274151322000052","219011344069620",29.60,28.00,0,327.02,384.13,76.5,71.9,0.544,1081607.5,1081607.5,21278,0,0,0,L,1151911521,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720809,2441635.00
09/06/2017 14:00,2,2.549,ACTIVE,213.74,361.29,60.002,1504720804,"201051344000585","219011344069620",29.48,24.50,0,318.91,401.86,76.1,71.5,0.632,836578.2,836578.2,21401,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720810,2441636.00
09/06/2017 14:00,2,2.479,ACTIVE,213.06,358.58,60.002,1504720804,"201051344001230","219011344069620",29.64,23.30,0,319.51,397.66,74.5,69.9,0.623,826394.5,826394.5,21451,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720811,2441637.00
09/06/2017 14:00,2,2.494,ACTIVE,213.96,360.99,60.002,1504720804,"201051344000582","219011344069620",29.24,24.30,0,316.20,400.96,73.9,69.4,0.605,815241.2,815241.2,21390,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720812,2441638.00
09/06/2017 14:00,2,2.504,ACTIVE,212.83,358.58,60.012,1504720804,"201051344000955","219011344069620",29.76,24.00,0,316.80,402.46,75.5,70.9,0.641,835750.1,835750.1,21411,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720813,2441639.00
09/06/2017 14:00,2,1.707,ACTIVE,212.16,426.21,59.996,1504720804,"274151322000094","219011344069620",39.76,29.00,0,396.45,466.19,68.8,64.5,0.477,895925.0,895925.0,21724,0,0,0,L,1151911521,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720814,2441640.00
09/06/2017 14:00,2,2.512,ACTIVE,214.87,363.69,60.007,1504720804,"201051344000579","219011344069620",29.50,26.30,0,319.81,397.35,75.1,70.5,0.619,846401.6,846401.6,21412,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720815,2441641.00
09/06/2017 14:00,2,2.535,ACTIVE,213.06,358.28,60.023,1504720804,"201051344000890","219011344069620",29.46,23.80,0,317.70,402.16,75.7,71.1,0.614,829900.5,829900.5,21412,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720816,2441642.00
09/06/2017 14:00,2,2.482,ACTIVE,213.51,360.38,60.007,1504720804,"201051344000438","219011344069620",29.96,23.80,0,316.50,402.46,75.3,70.8,0.628,832061.8,832061.8,21397,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720817,2441643.00
09/06/2017 14:00,2,2.469,ACTIVE,213.29,352.87,59.996,1504720804,"201051344000417","219011344069620",19.50,21.80,0,319.21,391.04,48.8,45.2,0.407,735078.3,735078.3,21436,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720817,2441644.00
09/06/2017 14:00,2,2.545,ACTIVE,212.16,356.48,59.996,1504720804,"274151322000083","219011344069620",29.24,28.80,0,328.82,384.43,75.3,70.8,0.539,1070654.2,1070654.2,21293,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720818,2441645.00
09/06/2017 14:00,2,2.715,ACTIVE,212.83,349.56,59.996,1504720804,"274151322000076","219011344069620",29.84,30.00,0,329.13,386.83,82.0,77.2,0.314,1143521.9,1143521.9,21283,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720819,2441646.00
09/06/2017 14:00,2,2.518,ACTIVE,214.41,360.38,60.002,1504720804,"201051344000868","219011344069620",29.02,24.50,0,318.91,396.75,74.0,69.5,0.601,826253.4,826253.4,21426,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720820,2441647.00
09/06/2017 14:00,2,2.695,ACTIVE,211.93,352.57,59.970,1504720804,"274151322000095","219011344069620",29.58,29.00,0,327.62,386.23,80.7,76.0,0.296,1132487.6,1132487.6,21317,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720821,2441648.00
09/06/2017 14:00,2,2.559,ACTIVE,214.64,355.88,60.007,1504720804,"201051344000988","219011344069620",18.65,24.30,0,320.11,398.26,48.4,44.7,0.407,707333.2,707333.2,21386,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720822,2441649.00
09/06/2017 14:00,2,2.572,ACTIVE,213.51,359.48,60.007,1504720804,"201051344001025","219011344069620",28.90,24.50,0,317.40,401.26,75.3,70.7,0.610,833353.0,833353.0,21395,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720823,2441650.00
09/06/2017 14:00,2,2.477,ACTIVE,214.64,363.69,59.965,1504720804,"201051344000458","219011344069620",29.10,26.50,0,317.70,398.56,73.0,68.5,0.628,837255.8,837255.8,21392,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720824,2441651.00
09/06/2017 14:00,2,2.502,ACTIVE,215.54,362.49,60.007,1504720804,"201051344000853","219011344069620",29.02,25.00,0,320.71,397.05,73.6,69.1,0.619,838772.9,838772.9,21422,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720825,2441652.00
09/06/2017 14:00,2,2.498,ACTIVE,213.06,359.18,59.959,1504720804,"201051344000685","219011344069620",29.40,23.00,0,313.80,402.77,74.4,69.9,0.645,831845.8,831845.8,21443,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720826,2441653.00
09/06/2017 14:00,2,2.465,ACTIVE,213.74,359.78,59.975,1504720804,"201051344000917","219011344069620",29.62,24.80,0,319.21,400.66,74.0,69.5,0.628,828515.7,828515.7,21436,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720826,2441654.00
09/06/2017 14:00,2,2.482,ACTIVE,213.29,360.38,60.002,1504720804,"201051344001145","219011344069620",29.58,22.50,0,318.00,402.16,74.4,69.9,0.610,836581.3,836581.3,21420,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720827,2441655.00
09/06/2017 14:00,2,2.494,ACTIVE,213.74,360.08,59.996,1504720804,"201051344000651","219011344069620",29.56,24.30,0,318.61,401.26,74.7,70.1,0.614,825644.2,825644.2,21410,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720828,2441656.00
09/06/2017 14:00,2,2.494,ACTIVE,211.70,363.99,59.991,1504720804,"274151322000088","219011344069620",28.98,27.00,0,327.92,382.33,73.2,68.7,0.499,1027691.2,1027691.2,21289,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720829,2441657.00
09/06/2017 14:00,2,1.734,ACTIVE,212.83,426.81,59.996,1504720804,"274151322000068","219011344069620",39.40,28.80,0,394.95,472.50,69.0,64.7,0.473,896987.9,896987.9,21734,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720830,2441658.00
09/06/2017 14:00,2,2.494,ACTIVE,213.29,359.48,60.012,1504720804,"201051344001135","219011344069620",29.52,24.30,0,316.80,401.56,74.6,70.1,0.619,821216.4,821216.4,21368,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720831,2441659.00
09/06/2017 14:00,2,2.451,ACTIVE,213.96,360.38,59.991,1504720804,"201051344000594","219011344069620",29.88,28.50,0,318.30,399.16,74.2,69.7,0.597,840823.9,840823.9,21406,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720832,2441660.00
09/06/2017 14:00,2,2.500,ACTIVE,213.74,360.38,59.991,1504720804,"201051344001203","219011344069620",29.58,24.50,0,318.91,400.66,75.0,70.4,0.632,831395.6,831395.6,21436,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720833,2441661.00
09/06/2017 14:00,2,2.496,ACTIVE,211.93,348.36,59.986,1504720804,"274151322000054","219011344069620",28.73,27.80,0,329.13,382.93,72.5,68.1,0.504,1043126.7,1043126.7,21257,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720834,2441662.00
09/06/2017 14:00,2,2.500,ACTIVE,214.87,360.69,59.949,1504720804,"201051344000867","219011344069620",29.16,26.80,0,320.11,396.45,73.8,69.4,0.597,824958.7,824958.7,21438,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720835,2441663.00
09/06/2017 14:00,2,2.484,ACTIVE,213.51,360.99,59.965,1504720804,"201051344001093","219011344069620",29.30,23.80,0,319.51,400.36,73.8,69.3,0.601,828505.4,828505.4,21442,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720836,2441664.00
09/06/2017 14:00,2,2.475,ACTIVE,214.87,361.59,59.975,1504720804,"201051344000900","219011344069620",29.46,23.30,0,319.51,397.35,73.8,69.3,0.605,847078.0,847078.0,21441,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720837,2441665.00
09/06/2017 14:00,2,2.443,ACTIVE,214.87,360.69,59.928,1504720804,"201051344000648","219011344069620",29.22,25.00,0,318.00,397.05,72.3,67.8,0.605,833068.2,833068.2,21406,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720838,2441666.00
09/06/2017 14:00,2,2.461,ACTIVE,214.87,360.99,59.965,1504720804,"201051344000569","219011344069620",29.44,24.50,0,317.70,396.75,73.3,68.8,0.583,848577.1,848577.1,21375,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720839,2441667.00
09/06/2017 14:00,2,2.453,ACTIVE,214.87,360.08,59.954,1504720804,"201051344000983","219011344069620",29.62,25.50,0,319.51,396.75,73.6,69.1,0.619,839582.4,839582.4,21410,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720840,2441668.00
09/06/2017 14:00,2,2.461,ACTIVE,215.09,360.69,59.986,1504720804,"201051344001158","219011344069620",29.26,25.50,0,318.91,397.35,73.0,68.6,0.619,823101.5,823101.5,21413,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720841,2441669.00
09/06/2017 14:00,2,2.482,ACTIVE,215.32,363.69,59.981,1504720804,"201051344000576","219011344069620",28.84,24.30,0,318.30,397.05,72.5,68.1,0.605,837686.5,837686.5,21428,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720842,2441670.00
09/06/2017 14:00,2,2.490,ACTIVE,211.93,363.39,59.970,1504720804,"274151322000087","219011344069620",29.08,34.50,0,328.82,381.42,73.3,68.9,0.495,1018982.8,1018982.8,21536,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504720842,2441671.00
09/06/2017 14:15,2,2.242,ACTIVE,214.64,357.98,59.996,1504721703,"201051344000645","219011344069620",28.90,24.80,0,318.91,396.75,65.6,61.4,0.544,836609.4,836609.4,21400,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721704,2441672.00
09/06/2017 14:15,2,2.354,ACTIVE,211.93,361.59,59.959,1504721703,"274151322000085","219011344069620",28.43,26.30,0,329.43,379.02,67.7,63.4,0.468,1037459.9,1037459.9,21279,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721705,2441673.00
09/06/2017 14:15,2,2.238,ACTIVE,214.64,359.18,59.959,1504721703,"201051344000633","219011344069620",29.36,24.50,0,317.70,397.35,66.6,62.4,0.561,823865.3,823865.3,21455,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721706,2441674.00
09/06/2017 14:15,2,2.242,ACTIVE,214.64,359.18,60.034,1504721703,"201051344000469","219011344069620",29.32,23.00,0,318.61,398.56,66.6,62.3,0.566,827982.0,827982.0,21413,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721707,2441675.00
09/06/2017 14:15,2,2.232,ACTIVE,212.61,357.08,59.922,1504721703,"201051344000646","219011344069620",29.66,22.00,0,318.30,391.04,67.1,62.8,0.566,822017.0,822017.0,21405,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721708,2441676.00
09/06/2017 14:15,2,2.389,ACTIVE,211.48,347.46,59.975,1504721703,"274151322000052","219011344069620",29.44,26.30,0,328.22,378.72,71.2,66.8,0.482,1081625.5,1081625.5,21279,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721709,2441677.00
09/06/2017 14:15,2,2.242,ACTIVE,213.06,357.68,60.002,1504721703,"201051344000585","219011344069620",29.94,22.80,0,319.21,391.34,68.1,63.8,0.557,836595.6,836595.6,21402,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721710,2441678.00
09/06/2017 14:15,2,2.207,ACTIVE,212.61,354.67,59.986,1504721703,"201051344001230","219011344069620",29.70,22.00,0,320.11,389.24,66.5,62.3,0.552,826411.5,826411.5,21452,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721711,2441679.00
09/06/2017 14:15,2,2.203,ACTIVE,213.74,358.88,59.981,1504721703,"201051344000582","219011344069620",29.54,22.80,0,316.50,391.94,66.0,61.8,0.539,815258.1,815258.1,21391,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721712,2441680.00
09/06/2017 14:15,2,2.254,ACTIVE,212.38,356.18,60.002,1504721703,"201051344000955","219011344069620",29.58,22.30,0,316.20,390.44,67.5,63.3,0.570,835767.4,835767.4,21412,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721713,2441681.00
09/06/2017 14:15,2,1.547,ACTIVE,211.93,438.23,59.991,1504721703,"274151322000094","219011344069620",40.43,27.00,0,396.75,473.40,62.7,58.6,0.429,895941.0,895941.0,21725,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721713,2441682.00
09/06/2017 14:15,2,2.252,ACTIVE,214.64,358.88,59.991,1504721703,"201051344000579","219011344069620",29.54,24.80,0,321.91,397.66,67.4,63.1,0.557,846418.8,846418.8,21413,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721714,2441683.00
09/06/2017 14:15,2,2.268,ACTIVE,212.61,356.48,59.965,1504721703,"201051344000890","219011344069620",29.46,22.50,0,317.70,391.04,67.7,63.4,0.557,829917.9,829917.9,21413,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721715,2441684.00
09/06/2017 14:15,2,2.213,ACTIVE,213.06,357.08,59.933,1504721703,"201051344000438","219011344069620",30.04,22.30,0,317.10,391.64,67.3,63.1,0.557,832079.1,832079.1,21398,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721716,2441685.00
09/06/2017 14:15,2,2.191,ACTIVE,213.06,351.07,59.944,1504721703,"201051344000417","219011344069620",19.66,21.00,0,334.54,376.92,43.6,40.2,0.358,735089.3,735089.3,21437,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721717,2441686.00
09/06/2017 14:15,2,2.350,ACTIVE,211.70,354.97,59.975,1504721703,"274151322000083","219011344069620",29.22,27.00,0,329.13,378.42,69.5,65.2,0.499,1070671.8,1070671.8,21294,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721718,2441687.00
09/06/2017 14:15,2,2.480,ACTIVE,212.61,366.40,59.975,1504721703,"274151322000076","219011344069620",30.14,29.30,0,327.62,379.32,75.7,71.1,0.530,1143541.2,1143541.2,21284,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721719,2441688.00
09/06/2017 14:15,2,2.238,ACTIVE,213.96,358.28,59.944,1504721703,"201051344000868","219011344069620",29.02,23.80,0,319.51,393.75,65.8,61.6,0.539,826270.4,826270.4,21427,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721720,2441689.00
09/06/2017 14:15,2,2.453,ACTIVE,211.48,364.59,59.975,1504721703,"274151322000095","219011344069620",29.82,27.80,0,328.52,378.72,74.1,69.6,0.508,1132506.6,1132506.6,21318,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721721,2441690.00
09/06/2017 14:15,2,2.217,ACTIVE,214.41,354.37,59.965,1504721703,"201051344000988","219011344069620",19.16,23.50,0,336.64,381.42,43.0,39.6,0.345,707344.1,707344.1,21387,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721722,2441691.00
09/06/2017 14:15,2,2.238,ACTIVE,212.83,355.58,59.965,1504721703,"201051344001025","219011344069620",29.48,23.30,0,317.10,391.64,66.9,62.6,0.544,833370.3,833370.3,21396,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721723,2441692.00
09/06/2017 14:15,2,2.205,ACTIVE,214.41,357.98,60.018,1504721703,"201051344000458","219011344069620",28.75,25.30,0,319.21,397.05,64.3,60.1,0.552,837272.5,837272.5,21393,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721724,2441693.00
09/06/2017 14:15,2,2.182,ACTIVE,215.09,360.38,59.986,1504721703,"201051344000853","219011344069620",29.34,24.00,0,321.91,397.66,64.9,60.7,0.552,838789.7,838789.7,21423,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721724,2441694.00
09/06/2017 14:15,2,2.166,ACTIVE,212.83,356.78,59.965,1504721703,"201051344000685","219011344069620",29.90,21.80,0,315.60,391.64,65.6,61.4,0.566,831862.8,831862.8,21444,0,0,0,L,1122011218,0,122.91,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721725,2441695.00
09/06/2017 14:15,2,2.154,ACTIVE,213.06,356.78,59.938,1504721703,"201051344000917","219011344069620",29.78,23.30,0,319.51,391.64,65.0,60.8,0.548,828532.6,828532.6,21437,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721726,2441696.00
09/06/2017 14:15,2,2.152,ACTIVE,212.83,357.08,59.954,1504721703,"201051344001145","219011344069620",29.92,21.30,0,318.61,391.34,65.2,61.0,0.535,836598.3,836598.3,21421,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721727,2441697.00
09/06/2017 14:15,2,2.189,ACTIVE,213.29,357.38,60.028,1504721703,"201051344000651","219011344069620",29.62,23.50,0,317.70,394.05,65.7,61.5,0.539,825661.3,825661.3,21411,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721728,2441698.00
09/06/2017 14:15,2,2.258,ACTIVE,211.70,358.88,60.002,1504721703,"274151322000088","219011344069620",29.06,25.30,0,330.03,378.12,66.4,62.2,0.446,1027708.4,1027708.4,21290,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721729,2441699.00
09/06/2017 14:15,2,1.535,ACTIVE,212.61,437.93,59.975,1504721703,"274151322000068","219011344069620",40.18,26.80,0,397.35,477.61,63.0,58.9,0.433,897004.0,897004.0,21735,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721730,2441700.00
09/06/2017 14:15,2,2.205,ACTIVE,212.83,356.18,60.034,1504721703,"201051344001135","219011344069620",29.26,23.00,0,317.10,391.04,65.4,61.2,0.544,821233.5,821233.5,21369,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721731,2441701.00
09/06/2017 14:15,2,2.182,ACTIVE,213.74,356.48,59.938,1504721703,"201051344000594","219011344069620",29.46,27.50,0,317.70,390.74,65.2,61.0,0.521,840841.0,840841.0,21407,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721732,2441702.00
09/06/2017 14:15,2,2.174,ACTIVE,213.29,357.08,59.981,1504721703,"201051344001203","219011344069620",29.64,23.30,0,316.80,394.65,65.3,61.1,0.552,831412.8,831412.8,21437,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721733,2441703.00
09/06/2017 14:15,2,2.264,ACTIVE,211.70,359.48,59.981,1504721703,"274151322000054","219011344069620",28.61,26.00,0,328.22,379.92,65.6,61.4,0.455,1043143.9,1043143.9,21258,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721734,2441704.00
09/06/2017 14:15,2,2.162,ACTIVE,214.19,356.78,59.933,1504721703,"201051344000867","219011344069620",29.34,25.80,0,319.21,393.15,64.3,60.1,0.517,824975.6,824975.6,21439,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721735,2441705.00
09/06/2017 14:15,2,2.125,ACTIVE,213.06,355.88,60.002,1504721703,"201051344001093","219011344069620",29.78,22.80,0,318.00,391.34,64.1,59.9,0.517,828522.3,828522.3,21443,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721736,2441706.00
09/06/2017 14:15,2,2.131,ACTIVE,214.19,357.98,59.991,1504721703,"201051344000900","219011344069620",29.42,23.00,0,318.00,398.26,63.5,59.3,0.526,847094.8,847094.8,21442,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721737,2441707.00
09/06/2017 14:15,2,2.082,ACTIVE,214.19,356.78,59.949,1504721703,"201051344000648","219011344069620",29.52,24.00,0,316.80,397.96,62.2,58.1,0.521,833084.6,833084.6,21407,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721738,2441708.00
09/06/2017 14:15,2,2.143,ACTIVE,214.41,357.38,59.922,1504721703,"201051344000569","219011344069620",29.08,23.80,0,318.00,397.96,63.1,59.0,0.526,848593.8,848593.8,21376,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721738,2441709.00
09/06/2017 14:15,2,2.129,ACTIVE,214.64,357.98,59.986,1504721703,"201051344000983","219011344069620",29.38,24.80,0,320.11,397.96,63.3,59.2,0.544,839599.2,839599.2,21411,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721739,2441710.00
09/06/2017 14:15,2,2.117,ACTIVE,214.41,357.38,60.028,1504721703,"201051344001158","219011344069620",29.32,24.30,0,319.51,398.26,62.9,58.8,0.526,823118.3,823118.3,21414,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721740,2441711.00
09/06/2017 14:15,2,2.100,ACTIVE,214.64,358.58,59.959,1504721703,"201051344000576","219011344069620",29.12,23.50,0,319.21,397.96,62.0,57.9,0.517,837703.0,837703.0,21429,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721741,2441712.00
09/06/2017 14:15,2,2.203,ACTIVE,211.93,359.18,59.975,1504721703,"274151322000087","219011344069620",29.02,32.80,0,327.62,377.52,64.8,60.6,0.420,1019000.1,1019000.1,21537,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504721742,2441713.00
09/06/2017 14:30,2,3.227,ACTIVE,215.77,351.37,59.965,1504722604,"201051344000645","219011344069620",28.57,26.80,0,321.01,427.41,93.5,88.3,0.433,836633.6,836633.6,21401,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722605,2441714.00
