ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 14:30,2,3.148,ACTIVE,212.38,348.36,59.959,1504722604,"274151322000085","219011344069620",27.89,28.80,0,328.52,403.97,88.8,83.8,0.327,1037482.7,1037482.7,21280,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722606,2441715.00
09/06/2017 14:30,2,3.178,ACTIVE,215.54,353.17,59.938,1504722604,"201051344000633","219011344069620",28.90,27.00,0,319.81,429.52,93.1,87.9,0.446,823889.6,823889.6,21456,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722607,2441716.00
09/06/2017 14:30,2,3.176,ACTIVE,215.77,351.97,59.975,1504722604,"201051344000469","219011344069620",29.00,25.30,0,316.80,429.22,93.2,88.1,0.451,828006.4,828006.4,21414,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722608,2441717.00
09/06/2017 14:30,2,3.146,ACTIVE,213.51,349.26,59.970,1504722604,"201051344000646","219011344069620",29.00,24.00,0,319.21,430.42,92.5,87.3,0.446,822041.0,822041.0,21406,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722608,2441718.00
09/06/2017 14:30,2,3.139,ACTIVE,211.93,343.25,59.949,1504722604,"274151322000052","219011344069620",29.30,29.00,0,328.22,406.07,93.2,88.0,0.362,1081649.3,1081649.3,21280,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722609,2441719.00
09/06/2017 14:30,2,3.197,ACTIVE,214.41,349.56,59.959,1504722604,"201051344000585","219011344069620",29.16,25.30,0,318.61,425.91,94.4,89.2,0.438,836620.2,836620.2,21403,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722610,2441720.00
09/06/2017 14:30,2,3.105,ACTIVE,213.51,347.16,59.944,1504722604,"201051344001230","219011344069620",29.28,23.80,0,317.10,433.72,92.2,87.0,0.433,826435.5,826435.5,21453,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722611,2441721.00
09/06/2017 14:30,2,3.135,ACTIVE,214.41,350.17,59.938,1504722604,"201051344000582","219011344069620",28.88,24.80,0,319.51,430.42,91.8,86.6,0.424,815282.0,815282.0,21392,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722612,2441722.00
09/06/2017 14:30,2,3.135,ACTIVE,213.51,348.06,59.981,1504722604,"201051344000955","219011344069620",29.36,25.00,0,317.70,431.32,93.2,88.1,0.442,835791.5,835791.5,21413,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722613,2441723.00
09/06/2017 14:30,2,2.135,ALERT,212.16,419.30,59.954,1504722604,"274151322000094","219011344069620",39.16,30.30,0,300.87,528.40,84.7,79.8,0.331,895960.7,895960.7,21726,0,0,0,L,1151911521,0,121.55,122.68,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722615,2441724.00
09/06/2017 14:30,2,3.330,ALERT,215.77,351.97,59.981,1504722604,"201051344000579","219011344069620",28.84,27.30,0,312.29,527.20,97.3,92.0,0.460,846443.1,846443.1,21414,0,0,0,L,1122011218,0,122.68,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722617,2441725.00
09/06/2017 14:30,2,3.232,ACTIVE,213.51,349.26,59.938,1504722604,"201051344000890","219011344069620",29.18,24.50,0,317.40,429.22,95.6,90.3,0.451,829942.2,829942.2,21414,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722618,2441726.00
09/06/2017 14:30,2,3.197,ACTIVE,213.96,350.17,59.944,1504722604,"201051344000438","219011344069620",29.58,24.30,0,318.61,431.62,95.8,90.6,0.455,832103.4,832103.4,21399,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722619,2441727.00
09/06/2017 14:30,2,3.271,ACTIVE,213.96,354.97,59.965,1504722604,"201051344000417","219011344069620",18.89,22.30,0,318.61,406.07,62.6,58.5,0.535,735105.0,735105.0,21438,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722620,2441728.00
09/06/2017 14:30,2,3.213,ACTIVE,212.16,343.55,59.959,1504722604,"274151322000083","219011344069620",29.32,30.50,0,327.92,406.07,95.5,90.2,0.384,1070695.5,1070695.5,21295,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722621,2441729.00
09/06/2017 14:30,2,3.506,ACTIVE,212.61,356.18,59.954,1504722604,"274151322000076","219011344069620",29.86,31.50,0,330.03,418.09,106.0,100.4,0.402,1143567.0,1143567.0,21285,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722621,2441730.00
09/06/2017 14:30,2,3.498,ACTIVE,215.09,352.57,59.991,1504722604,"201051344000868","219011344069620",28.63,25.30,0,316.50,427.71,101.4,96.0,0.468,826294.9,826294.9,21428,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722622,2441731.00
09/06/2017 14:30,2,3.684,ACTIVE,211.93,354.67,59.959,1504722604,"274151322000095","219011344069620",29.32,29.80,0,329.43,412.98,109.4,103.7,0.420,1132532.1,1132532.1,21319,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722623,2441732.00
09/06/2017 14:30,2,3.543,ACTIVE,215.77,359.78,59.965,1504722604,"201051344000988","219011344069620",18.81,25.00,0,319.81,411.18,67.5,63.3,0.570,707360.2,707360.2,21388,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722624,2441733.00
09/06/2017 14:30,2,3.705,ACTIVE,214.41,351.07,59.959,1504722604,"201051344001025","219011344069620",28.90,25.30,0,318.91,426.81,108.5,102.8,0.486,833394.9,833394.9,21397,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722625,2441734.00
09/06/2017 14:30,2,3.295,ACTIVE,215.54,351.37,59.954,1504722604,"201051344000458","219011344069620",28.82,27.50,0,319.51,427.71,96.2,90.9,0.464,837296.9,837296.9,21394,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722626,2441735.00
09/06/2017 14:30,2,3.230,ACTIVE,216.22,353.47,59.959,1504722604,"201051344000853","219011344069620",28.77,25.80,0,325.22,428.31,94.0,88.8,0.446,838814.4,838814.4,21424,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722627,2441736.00
09/06/2017 14:30,2,3.223,ACTIVE,213.74,349.56,59.959,1504722604,"201051344000685","219011344069620",29.54,24.00,0,317.40,429.52,96.4,91.1,0.468,831887.1,831887.1,21445,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722628,2441737.00
09/06/2017 14:30,2,3.150,ACTIVE,214.19,350.17,59.959,1504722604,"201051344000917","219011344069620",29.14,25.50,0,319.21,428.91,93.0,87.8,0.420,828556.9,828556.9,21438,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722629,2441738.00
09/06/2017 14:30,2,3.059,ACTIVE,213.51,348.06,59.970,1504722604,"201051344001145","219011344069620",29.46,23.30,0,318.91,430.12,91.2,86.1,0.420,836622.6,836622.6,21422,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722630,2441739.00
09/06/2017 14:30,2,3.012,ACTIVE,214.19,349.56,59.965,1504722604,"201051344000651","219011344069620",28.98,25.30,0,319.21,428.01,88.4,83.4,0.411,825685.8,825685.8,21412,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722631,2441740.00
09/06/2017 14:30,2,2.865,ACTIVE,211.70,345.66,59.954,1504722604,"274151322000088","219011344069620",28.84,28.50,0,328.82,407.87,83.7,78.8,0.318,1027731.8,1027731.8,21291,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722632,2441741.00
09/06/2017 14:30,2,0.258,ALERT,212.61,478.21,59.954,1504722604,"274151322000068","219011344069620",45.88,27.50,0,301.77,520.59,11.9,9.6,0.053,897020.4,897020.4,21736,0,0,0,L,1151911521,0,122.23,122.46,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722634,2441742.00
09/06/2017 14:30,2,2.861,ACTIVE,213.74,347.76,59.959,1504722604,"201051344001135","219011344069620",28.92,24.80,0,318.91,427.71,83.8,79.0,0.376,821258.0,821258.0,21370,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722635,2441743.00
09/06/2017 14:30,2,2.857,ALERT,214.19,349.56,59.933,1504722604,"201051344000594","219011344069620",28.90,29.80,0,308.39,515.18,83.6,78.8,0.380,840865.4,840865.4,21408,0,0,0,L,1122011218,0,122.01,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722636,2441744.00
09/06/2017 14:30,2,2.820,ACTIVE,213.74,347.46,60.007,1504722604,"201051344001203","219011344069620",28.86,25.00,0,316.20,428.61,82.5,77.7,0.398,831437.4,831437.4,21438,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722637,2441745.00
09/06/2017 14:30,2,2.744,ACTIVE,211.70,341.45,59.965,1504722604,"274151322000054","219011344069620",28.05,29.30,0,328.82,406.67,77.9,73.3,0.292,1043167.2,1043167.2,21259,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722638,2441746.00
09/06/2017 14:30,2,2.797,ACTIVE,214.87,349.26,59.954,1504722604,"201051344000867","219011344069620",28.59,28.00,0,319.81,427.11,80.9,76.2,0.367,825000.2,825000.2,21440,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722639,2441747.00
09/06/2017 14:30,2,2.713,ACTIVE,213.74,347.76,59.970,1504722604,"201051344001093","219011344069620",29.14,24.80,0,319.51,428.61,80.1,75.4,0.362,828546.7,828546.7,21444,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722640,2441748.00
09/06/2017 14:30,2,2.773,ACTIVE,214.87,349.86,59.970,1504722604,"201051344000900","219011344069620",28.82,24.50,0,320.41,430.42,81.0,76.2,0.376,847119.7,847119.7,21443,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722641,2441749.00
09/06/2017 14:30,2,2.689,ACTIVE,215.09,349.26,59.944,1504722604,"201051344000648","219011344069620",28.80,25.80,0,316.80,428.31,78.5,73.8,0.367,833109.0,833109.0,21408,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722642,2441750.00
09/06/2017 14:30,2,2.723,ACTIVE,214.87,349.86,59.970,1504722604,"201051344000569","219011344069620",28.90,25.50,0,318.30,428.31,79.7,75.0,0.371,848618.6,848618.6,21377,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722643,2441751.00
09/06/2017 14:30,2,2.719,ACTIVE,215.09,350.17,59.944,1504722604,"201051344000983","219011344069620",28.90,26.80,0,318.30,430.72,79.6,74.9,0.371,839624.0,839624.0,21412,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722644,2441752.00
09/06/2017 14:30,2,2.682,ACTIVE,215.09,349.56,59.970,1504722604,"201051344001158","219011344069620",28.61,26.80,0,321.01,431.02,77.7,73.1,0.362,823142.7,823142.7,21415,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722645,2441753.00
09/06/2017 14:30,2,2.656,ACTIVE,215.09,351.07,59.944,1504722604,"201051344000576","219011344069620",28.84,25.30,0,320.41,430.42,77.6,73.0,0.358,837727.6,837727.6,21430,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722646,2441754.00
09/06/2017 14:30,2,2.617,ACTIVE,211.70,364.59,59.959,1504722604,"274151322000087","219011344069620",28.59,35.60,0,329.13,405.47,75.7,71.1,0.526,1019023.7,1019023.7,21538,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504722647,2441755.00
09/06/2017 14:45,2,4.055,ACTIVE,216.90,355.28,59.991,1504723503,"201051344000645","219011344069620",28.61,27.30,0,320.11,428.31,117.5,111.5,0.535,836659.4,836659.4,21402,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723505,2441756.00
09/06/2017 14:45,2,3.969,ACTIVE,213.06,351.97,59.975,1504723503,"274151322000085","219011344069620",27.53,30.80,0,330.03,406.07,110.7,104.9,0.424,1037507.4,1037507.4,21281,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723505,2441757.00
09/06/2017 14:45,2,4.055,ACTIVE,216.45,356.18,59.975,1504723503,"201051344000633","219011344069620",28.80,28.50,0,319.81,427.11,118.3,112.2,0.566,823915.5,823915.5,21457,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723506,2441758.00
09/06/2017 14:45,2,4.090,ACTIVE,217.13,356.78,59.981,1504723503,"201051344000469","219011344069620",28.86,26.30,0,318.00,428.91,119.5,113.4,0.579,828032.4,828032.4,21415,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723507,2441759.00
09/06/2017 14:45,2,4.068,ACTIVE,213.96,352.57,59.986,1504723503,"201051344000646","219011344069620",28.98,26.00,0,319.51,429.22,119.4,113.4,0.570,822067.0,822067.0,21407,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723508,2441760.00
09/06/2017 14:45,2,4.055,ACTIVE,212.83,342.65,59.986,1504723503,"274151322000052","219011344069620",29.06,30.30,0,329.13,407.57,119.2,113.2,0.464,1081675.4,1081675.4,21281,0,0,0,L,1151911521,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723509,2441761.00
09/06/2017 14:45,2,4.205,ACTIVE,215.09,354.07,59.986,1504723503,"201051344000585","219011344069620",28.90,26.50,0,318.61,425.31,123.1,116.9,0.579,836646.7,836646.7,21404,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723510,2441762.00
09/06/2017 14:45,2,4.025,ACTIVE,213.96,351.67,59.986,1504723503,"201051344001230","219011344069620",29.68,25.00,0,319.21,430.12,121.1,114.9,0.570,826461.5,826461.5,21454,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723511,2441763.00
09/06/2017 14:45,2,4.160,ACTIVE,215.09,354.97,59.986,1504723503,"201051344000582","219011344069620",28.84,26.00,0,318.61,427.71,121.6,115.4,0.566,815307.9,815307.9,21393,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723512,2441764.00
09/06/2017 14:45,2,4.176,ACTIVE,214.19,353.17,59.949,1504723503,"201051344000955","219011344069620",29.36,26.00,0,318.00,429.22,124.2,117.9,0.601,835817.7,835817.7,21414,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723513,2441765.00
09/06/2017 14:45,2,2.848,ALERT,212.83,424.71,60.002,1504723503,"274151322000094","219011344069620",39.30,31.50,0,300.27,524.50,113.4,107.5,0.438,895983.1,895983.1,21728,0,0,0,L,1151911521,0,121.55,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723515,2441766.00
09/06/2017 14:45,2,4.418,ACTIVE,217.58,358.28,59.981,1504723503,"201051344000579","219011344069620",28.92,28.50,0,320.41,428.01,129.5,123.0,0.605,846469.4,846469.4,21416,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723516,2441767.00
09/06/2017 14:45,2,4.488,ACTIVE,214.41,354.97,59.986,1504723503,"201051344000890","219011344069620",28.98,26.80,0,318.30,427.41,131.7,125.2,0.601,829968.5,829968.5,21415,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723517,2441768.00
09/06/2017 14:45,2,4.572,ACTIVE,215.09,356.78,59.981,1504723503,"201051344000438","219011344069620",29.14,25.80,0,316.80,428.91,134.9,128.3,0.636,832129.7,832129.7,21400,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723518,2441769.00
09/06/2017 14:45,2,4.639,ACTIVE,214.87,351.37,60.012,1504723503,"201051344000417","219011344069620",18.96,23.30,0,318.30,406.67,89.0,84.0,0.429,735121.9,735121.9,21439,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723518,2441770.00
09/06/2017 14:45,2,4.574,ACTIVE,212.83,350.47,59.965,1504723503,"274151322000083","219011344069620",28.77,31.80,0,329.13,404.87,133.1,126.6,0.517,1070721.5,1070721.5,21296,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723519,2441771.00
09/06/2017 14:45,2,4.910,ACTIVE,213.74,365.49,59.986,1504723503,"274151322000076","219011344069620",29.88,32.00,0,328.22,417.79,148.6,141.5,0.579,1143595.2,1143595.2,21286,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723520,2441772.00
09/06/2017 14:45,2,4.938,ACTIVE,216.67,359.18,59.986,1504723503,"201051344000868","219011344069620",28.63,26.30,0,319.21,427.71,143.2,136.3,0.636,826321.0,826321.0,21429,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723521,2441773.00
09/06/2017 14:45,2,4.994,ACTIVE,212.83,352.57,59.996,1504723503,"274151322000095","219011344069620",29.12,32.00,0,328.52,414.49,147.3,140.2,0.570,1132559.9,1132559.9,21320,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723522,2441774.00
09/06/2017 14:45,2,4.926,ACTIVE,218.03,356.18,59.986,1504723503,"201051344000988","219011344069620",18.75,26.30,0,319.21,407.87,93.5,88.4,0.433,707377.2,707377.2,21389,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723523,2441775.00
09/06/2017 14:45,2,4.867,ACTIVE,215.54,355.28,59.986,1504723503,"201051344001025","219011344069620",28.94,27.00,0,316.50,423.81,142.6,135.7,0.654,833421.4,833421.4,21398,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723524,2441776.00
09/06/2017 14:45,2,4.984,ACTIVE,218.03,359.48,59.986,1504723503,"201051344000458","219011344069620",28.90,28.50,0,318.00,428.01,145.9,138.9,0.689,837322.9,837322.9,21395,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723525,2441777.00
09/06/2017 14:45,2,5.166,ACTIVE,218.48,362.19,59.996,1504723503,"201051344000853","219011344069620",28.92,26.80,0,321.61,426.81,151.4,144.2,0.720,838840.8,838840.8,21425,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723526,2441778.00
09/06/2017 14:45,2,4.916,ACTIVE,214.87,356.18,59.975,1504723503,"201051344000685","219011344069620",29.22,25.00,0,317.10,429.82,145.5,138.5,0.703,831913.4,831913.4,21446,0,0,0,L,1122011218,0,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723527,2441779.00
09/06/2017 14:45,2,4.986,ACTIVE,215.54,357.98,59.975,1504723503,"201051344000917","219011344069620",29.48,27.00,0,319.51,425.01,148.8,141.7,0.698,828583.1,828583.1,21439,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723528,2441780.00
09/06/2017 14:45,2,5.014,ACTIVE,214.87,356.78,59.975,1504723503,"201051344001145","219011344069620",29.28,24.50,0,318.91,430.42,148.8,141.7,0.685,836649.0,836649.0,21423,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723529,2441781.00
09/06/2017 14:45,2,5.240,ACTIVE,216.00,357.98,59.975,1504723503,"201051344000651","219011344069620",28.98,26.80,0,317.70,425.91,153.9,146.6,0.712,825712.2,825712.2,21413,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723530,2441782.00
09/06/2017 14:45,2,4.736,ACTIVE,212.83,354.37,59.975,1504723503,"274151322000088","219011344069620",28.39,29.50,0,330.03,406.07,136.1,129.5,0.513,1027757.3,1027757.3,21292,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723530,2441783.00
09/06/2017 14:45,2,3.223,ALERT,213.96,431.32,59.975,1504723503,"274151322000068","219011344069620",39.32,30.50,0,385.63,519.69,127.9,121.6,0.486,897036.8,897036.8,21738,0,0,0,L,1151911521,0,122.23,123.36,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723532,2441784.00
09/06/2017 14:45,2,5.387,ACTIVE,215.77,357.68,59.981,1504723503,"201051344001135","219011344069620",28.92,26.50,0,317.40,425.61,157.8,150.4,0.734,821284.3,821284.3,21371,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723533,2441785.00
09/06/2017 14:45,2,5.723,ACTIVE,217.35,363.69,59.981,1504723503,"201051344000594","219011344069620",29.22,32.20,0,318.91,425.31,169.3,161.5,0.787,840891.9,840891.9,21410,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723534,2441786.00
09/06/2017 14:45,2,5.543,ACTIVE,216.22,359.48,59.981,1504723503,"201051344001203","219011344069620",28.88,27.30,0,317.10,424.71,162.1,154.5,0.760,831463.9,831463.9,21439,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723535,2441787.00
09/06/2017 14:45,2,4.867,ACTIVE,213.51,348.66,59.970,1504723503,"274151322000054","219011344069620",27.91,31.50,0,328.52,409.98,137.5,130.8,0.517,1043192.5,1043192.5,21260,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723536,2441788.00
09/06/2017 14:45,2,5.572,ACTIVE,217.80,360.08,59.991,1504723503,"201051344000867","219011344069620",28.88,29.30,0,319.21,427.71,162.9,155.4,0.760,825026.6,825026.6,21441,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723537,2441789.00
09/06/2017 14:45,2,5.305,ACTIVE,216.00,360.69,59.986,1504723503,"201051344001093","219011344069620",29.24,26.00,0,318.61,424.11,157.2,149.8,0.720,828572.9,828572.9,21445,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723538,2441790.00
09/06/2017 14:45,2,5.924,ACTIVE,218.26,363.99,59.981,1504723503,"201051344000900","219011344069620",29.34,25.00,0,321.31,427.11,176.1,168.0,0.800,847146.5,847146.5,21444,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723539,2441791.00
09/06/2017 14:45,2,5.971,ACTIVE,218.48,362.79,59.986,1504723503,"201051344000648","219011344069620",29.18,27.80,0,318.30,429.22,176.5,168.4,0.822,833135.0,833135.0,21409,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723540,2441792.00
09/06/2017 14:45,2,6.375,ACTIVE,218.93,365.19,59.965,1504723503,"201051344000569","219011344069620",29.08,26.50,0,321.01,428.31,187.8,179.3,0.875,848645.3,848645.3,21378,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723540,2441793.00
09/06/2017 14:45,2,6.422,ACTIVE,219.16,365.80,59.986,1504723503,"201051344000983","219011344069620",29.06,27.80,0,321.61,428.01,189.0,180.5,0.888,839650.6,839650.6,21413,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723541,2441794.00
09/06/2017 14:45,2,6.277,ACTIVE,219.39,366.10,59.991,1504723503,"201051344001158","219011344069620",28.84,28.00,0,322.51,428.31,183.3,175.0,0.853,823169.0,823169.0,21416,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723542,2441795.00
09/06/2017 14:45,2,6.531,ACTIVE,219.39,366.70,59.991,1504723503,"201051344000576","219011344069620",29.16,27.00,0,322.21,428.31,192.9,184.2,0.884,837754.1,837754.1,21431,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723543,2441796.00
09/06/2017 14:45,2,4.932,ACTIVE,213.51,362.19,59.959,1504723503,"274151322000087","219011344069620",28.53,37.50,0,330.93,406.07,142.4,135.5,0.526,1019049.4,1019049.4,21539,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504723544,2441797.00
09/06/2017 15:00,2,8.082,ACTIVE,221.64,372.71,59.996,1504724403,"201051344000645","219011344069620",29.94,27.00,0,319.81,428.01,244.7,234.3,1.078,836684.2,836684.2,21403,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724405,2441798.00
09/06/2017 15:00,2,8.494,ACTIVE,214.64,369.70,59.991,1504724403,"274151322000085","219011344069620",28.17,31.80,0,329.43,407.57,242.1,231.7,0.915,1037531.1,1037531.1,21282,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724405,2441799.00
09/06/2017 15:00,2,7.561,ACTIVE,220.06,371.81,59.996,1504724403,"201051344000633","219011344069620",29.32,29.00,0,318.91,428.01,224.4,214.7,1.065,823940.3,823940.3,21458,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724406,2441800.00
09/06/2017 15:00,2,7.391,ACTIVE,221.19,369.70,60.002,1504724403,"201051344000469","219011344069620",29.06,26.30,0,316.80,427.71,217.5,208.0,1.003,828057.3,828057.3,21416,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724407,2441801.00
09/06/2017 15:00,2,7.568,ALERT,217.13,368.20,59.986,1504724403,"201051344000646","219011344069620",29.30,25.80,0,304.48,526.90,224.6,214.8,1.052,822091.6,822091.6,21408,0,0,0,L,1122011218,0,124.94,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724409,2441802.00
09/06/2017 15:00,2,7.896,ACTIVE,213.96,354.37,59.991,1504724403,"274151322000052","219011344069620",28.88,31.80,0,328.22,408.18,230.9,220.9,0.910,1081700.7,1081700.7,21282,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724410,2441803.00
09/06/2017 15:00,2,7.588,ACTIVE,218.71,369.40,60.002,1504724403,"201051344000585","219011344069620",29.12,27.00,0,318.61,427.11,223.6,213.9,1.030,836672.1,836672.1,21405,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724411,2441804.00
09/06/2017 15:00,2,7.436,ACTIVE,216.67,364.89,60.007,1504724403,"201051344001230","219011344069620",29.58,25.80,0,318.00,431.02,222.6,212.9,1.025,826486.4,826486.4,21455,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724412,2441805.00
09/06/2017 15:00,2,6.975,ACTIVE,218.26,367.30,60.034,1504724403,"201051344000582","219011344069620",29.04,26.80,0,319.21,429.52,205.1,196.1,0.932,815332.8,815332.8,21394,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724413,2441806.00
09/06/2017 15:00,2,6.680,ALERT,216.90,365.80,59.996,1504724403,"201051344000955","219011344069620",29.96,26.30,0,308.09,527.50,202.7,193.7,0.946,835842.6,835842.6,21415,0,0,0,L,1122011218,0,124.04,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724415,2441807.00
09/06/2017 15:00,2,0.256,ALERT,213.96,492.34,59.996,1504724403,"274151322000094","219011344069620",47.27,29.30,0,300.87,523.90,12.2,9.9,0.071,896000.3,896000.3,21730,0,0,0,L,1151911521,0,122.46,123.81,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724417,2441808.00
09/06/2017 15:00,2,6.240,ACTIVE,220.06,366.70,59.996,1504724403,"201051344000579","219011344069620",29.32,29.00,0,320.41,429.52,185.1,176.8,0.857,846494.8,846494.8,21417,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724417,2441809.00
09/06/2017 15:00,2,6.154,ALERT,216.22,360.69,59.954,1504724403,"201051344000890","219011344069620",29.50,26.00,0,305.38,523.59,183.8,175.4,0.835,829993.6,829993.6,21416,0,0,0,L,1122011218,0,124.49,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724419,2441810.00
09/06/2017 15:00,2,6.041,ACTIVE,216.90,364.29,59.996,1504724403,"201051344000438","219011344069620",29.78,26.50,0,315.90,428.91,182.2,174.0,0.871,832155.0,832155.0,21401,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724420,2441811.00
09/06/2017 15:00,2,6.006,ACTIVE,216.22,356.18,60.002,1504724403,"201051344000417","219011344069620",19.02,24.80,0,317.10,405.17,115.8,109.8,0.548,735138.8,735138.8,21440,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724421,2441812.00
09/06/2017 15:00,2,6.416,ACTIVE,213.51,361.29,59.986,1504724403,"274151322000083","219011344069620",28.98,32.40,0,327.92,407.27,188.1,179.6,0.751,1070746.8,1070746.8,21297,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724422,2441813.00
09/06/2017 15:00,2,6.588,ACTIVE,214.64,355.58,59.996,1504724403,"274151322000076","219011344069620",29.96,32.40,0,327.62,417.79,199.8,190.9,0.787,1143622.2,1143622.2,21287,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724423,2441814.00
09/06/2017 15:00,2,5.543,ACTIVE,217.80,363.09,59.996,1504724403,"201051344000868","219011344069620",29.04,27.00,0,316.20,428.61,163.2,155.5,0.747,826346.3,826346.3,21430,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724424,2441815.00
09/06/2017 15:00,2,6.961,ALERT,213.29,376.01,59.991,1504724403,"274151322000095","219011344069620",29.40,32.40,0,303.88,522.09,207.4,198.3,0.791,1132586.3,1132586.3,21321,0,0,0,L,1151911521,0,122.68,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724426,2441816.00
09/06/2017 15:00,2,6.338,ACTIVE,219.39,361.29,60.002,1504724403,"201051344000988","219011344069620",18.67,27.30,0,319.51,410.28,120.0,113.9,0.561,707394.1,707394.1,21390,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724426,2441817.00
09/06/2017 15:00,2,7.676,ALERT,218.26,368.50,59.991,1504724403,"201051344001025","219011344069620",29.04,26.80,0,305.38,521.49,225.8,216.0,1.008,833446.8,833446.8,21399,0,0,0,L,1122011218,0,124.94,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724428,2441818.00
09/06/2017 15:00,2,6.090,ACTIVE,219.61,364.89,59.991,1504724403,"201051344000458","219011344069620",29.06,28.80,0,317.70,429.52,179.1,170.9,0.844,837348.2,837348.2,21396,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724429,2441819.00
09/06/2017 15:00,2,6.080,ACTIVE,219.84,365.80,60.012,1504724403,"201051344000853","219011344069620",28.90,26.30,0,321.61,431.02,177.9,169.8,0.831,838866.3,838866.3,21426,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724430,2441820.00
09/06/2017 15:00,2,6.576,ALERT,216.22,360.69,59.991,1504724403,"201051344000685","219011344069620",29.80,25.50,0,304.18,515.78,198.2,189.4,0.941,831938.7,831938.7,21447,0,0,0,L,1122011218,0,124.72,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724432,2441821.00
09/06/2017 15:00,2,5.768,ACTIVE,216.67,361.89,60.002,1504724403,"201051344000917","219011344069620",29.24,27.00,0,318.91,428.91,170.8,162.9,0.809,828608.6,828608.6,21440,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724433,2441822.00
09/06/2017 15:00,2,5.518,ALERT,215.54,360.99,60.007,1504724403,"201051344001145","219011344069620",29.70,24.50,0,304.78,522.09,166.0,158.3,0.769,836674.3,836674.3,21424,0,0,0,L,1122011218,0,123.59,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724435,2441823.00
09/06/2017 15:00,2,4.939,ALERT,216.45,357.68,60.007,1504724403,"201051344000651","219011344069620",29.12,27.50,0,305.38,526.90,145.5,138.5,0.672,825737.6,825737.6,21414,0,0,0,L,1122011218,0,124.49,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724436,2441824.00
09/06/2017 15:00,2,4.564,ACTIVE,213.29,365.19,59.975,1504724403,"274151322000088","219011344069620",28.75,30.30,0,328.82,406.67,132.9,126.4,0.508,1027782.4,1027782.4,21293,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724437,2441825.00
09/06/2017 15:00,2,2.957,ALERT,214.41,433.72,60.007,1504724403,"274151322000068","219011344069620",40.77,28.80,0,301.47,535.02,121.4,115.2,0.460,897054.6,897054.6,21740,0,0,0,L,1151911521,0,122.68,123.59,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724439,2441826.00
09/06/2017 15:00,2,4.318,ALERT,215.54,355.58,60.007,1504724403,"201051344001135","219011344069620",29.06,27.50,0,305.68,516.38,127.0,120.7,0.597,821309.6,821309.6,21372,0,0,0,L,1122011218,0,123.81,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724441,2441827.00
09/06/2017 15:00,2,4.244,ACTIVE,216.00,356.18,60.007,1504724403,"201051344000594","219011344069620",29.18,32.40,0,320.11,428.31,125.3,119.1,0.579,840917.5,840917.5,21411,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724442,2441828.00
09/06/2017 15:00,2,4.242,ALERT,215.54,354.07,60.007,1504724403,"201051344001203","219011344069620",29.28,27.30,0,305.68,520.29,125.7,119.4,0.592,831489.4,831489.4,21440,0,0,0,L,1122011218,0,124.27,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724444,2441829.00
09/06/2017 15:00,2,4.385,ACTIVE,213.51,357.38,60.007,1504724403,"274151322000054","219011344069620",28.05,31.50,0,327.92,407.27,124.5,118.2,0.468,1043217.4,1043217.4,21261,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724445,2441830.00
09/06/2017 15:00,2,4.158,ACTIVE,216.67,355.28,60.023,1504724403,"201051344000867","219011344069620",28.78,29.50,0,318.91,428.01,121.3,115.1,0.552,825052.1,825052.1,21442,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724445,2441831.00
09/06/2017 15:00,2,4.121,ACTIVE,215.32,354.37,60.034,1504724403,"201051344001093","219011344069620",29.16,26.80,0,317.10,428.61,121.7,115.5,0.561,828598.3,828598.3,21446,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724446,2441832.00
09/06/2017 15:00,2,4.062,ACTIVE,216.90,355.88,60.007,1504724403,"201051344000900","219011344069620",29.42,25.00,0,319.81,428.61,121.1,114.9,0.566,847172.3,847172.3,21445,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724447,2441833.00
09/06/2017 15:00,2,4.021,ACTIVE,216.90,356.48,60.012,1504724403,"201051344000648","219011344069620",28.82,27.50,0,318.00,431.02,117.4,111.4,0.548,833160.1,833160.1,21410,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724448,2441834.00
09/06/2017 15:00,2,4.020,ACTIVE,217.13,357.38,60.007,1504724403,"201051344000569","219011344069620",29.34,26.30,0,318.91,428.61,119.5,113.4,0.557,848670.9,848670.9,21379,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724449,2441835.00
09/06/2017 15:00,2,4.055,ACTIVE,217.13,356.18,60.018,1504724403,"201051344000983","219011344069620",29.14,27.80,0,317.40,430.72,119.7,113.6,0.561,839676.2,839676.2,21414,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724450,2441836.00
09/06/2017 15:00,2,4.084,ACTIVE,217.35,357.98,60.012,1504724403,"201051344001158","219011344069620",28.67,28.50,0,319.81,429.22,118.6,112.5,0.557,823194.2,823194.2,21417,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724451,2441837.00
09/06/2017 15:00,2,4.012,ACTIVE,217.35,357.38,60.018,1504724403,"201051344000576","219011344069620",29.14,26.00,0,320.11,429.22,118.4,112.3,0.566,837779.4,837779.4,21432,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724452,2441838.00
09/06/2017 15:00,2,4.348,ACTIVE,213.51,363.39,60.039,1504724403,"274151322000087","219011344069620",28.51,39.30,0,329.13,408.18,125.5,119.2,0.464,1019074.7,1019074.7,21540,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504724453,2441839.00
09/06/2017 15:15,2,1.588,ACTIVE,214.19,352.27,59.954,1504725303,"201051344000645","219011344069620",28.65,26.30,0,320.41,427.11,46.1,42.6,0.380,836701.5,836701.5,21404,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725304,2441840.00
09/06/2017 15:15,2,1.695,ACTIVE,211.70,345.66,59.954,1504725303,"274151322000085","219011344069620",28.23,28.00,0,330.03,406.37,48.5,44.9,0.327,1037547.8,1037547.8,21283,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725305,2441841.00
09/06/2017 15:15,2,1.607,ACTIVE,214.19,353.47,59.986,1504725303,"201051344000633","219011344069620",29.06,26.80,0,321.91,428.91,47.3,43.7,0.398,823957.7,823957.7,21459,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725306,2441842.00
09/06/2017 15:15,2,1.609,ACTIVE,214.19,353.17,59.965,1504725303,"201051344000469","219011344069620",28.92,24.80,0,320.41,428.31,47.2,43.6,0.398,828074.7,828074.7,21417,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725307,2441843.00
09/06/2017 15:15,2,1.605,ACTIVE,212.38,352.27,60.034,1504725303,"201051344000646","219011344069620",29.40,23.00,0,318.30,428.31,47.8,44.2,0.402,822109.0,822109.0,21410,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725308,2441844.00
09/06/2017 15:15,2,1.748,ACTIVE,211.48,344.45,59.986,1504725303,"274151322000052","219011344069620",29.22,26.80,0,329.43,407.57,51.7,48.0,0.367,1081718.1,1081718.1,21283,0,0,0,L,1151911521,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725309,2441845.00
09/06/2017 15:15,2,1.662,ACTIVE,212.83,352.87,59.986,1504725303,"201051344000585","219011344069620",29.16,24.00,0,317.70,426.81,49.1,45.5,0.398,836689.8,836689.8,21406,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725310,2441846.00
09/06/2017 15:15,2,1.580,ACTIVE,212.38,349.86,59.996,1504725303,"201051344001230","219011344069620",29.64,23.00,0,318.00,429.52,47.5,43.9,0.389,826503.6,826503.6,21456,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725311,2441847.00
09/06/2017 15:15,2,1.596,ACTIVE,213.06,353.17,59.996,1504725303,"201051344000582","219011344069620",29.20,24.80,0,318.61,428.01,47.2,43.6,0.389,815349.8,815349.8,21395,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725312,2441848.00
09/06/2017 15:15,2,1.609,ACTIVE,212.38,351.37,59.991,1504725303,"201051344000955","219011344069620",29.96,23.80,0,318.00,430.12,48.8,45.2,0.411,835860.0,835860.0,21417,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725313,2441849.00
09/06/2017 15:15,2,1.160,ALERT,211.48,425.61,59.970,1504725303,"274151322000094","219011344069620",39.56,28.00,0,302.37,525.40,46.7,43.1,0.323,896013.5,896013.5,21732,0,0,0,L,1151911521,0,121.10,122.46,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725314,2441850.00
09/06/2017 15:15,2,1.641,ACTIVE,213.96,352.57,59.965,1504725303,"201051344000579","219011344069620",29.56,26.30,0,322.51,428.61,49.1,45.5,0.398,846512.0,846512.0,21418,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725315,2441851.00
09/06/2017 15:15,2,1.641,ACTIVE,212.16,350.47,60.023,1504725303,"201051344000890","219011344069620",29.60,23.50,0,319.21,428.91,49.2,45.6,0.389,830010.8,830010.8,21418,0,0,0,L,1122011218,0,122.23,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725316,2441852.00
09/06/2017 15:15,2,1.633,ACTIVE,212.61,351.67,59.996,1504725303,"201051344000438","219011344069620",29.48,23.80,0,318.61,428.61,48.8,45.2,0.407,832172.1,832172.1,21402,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725317,2441853.00
09/06/2017 15:15,2,1.652,ACTIVE,212.61,347.46,59.996,1504725303,"201051344000417","219011344069620",19.04,22.80,0,318.30,406.97,31.9,28.8,0.265,735149.9,735149.9,21441,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725318,2441854.00
09/06/2017 15:15,2,1.738,ACTIVE,211.70,345.66,59.981,1504725303,"274151322000083","219011344069620",29.16,27.80,0,328.52,407.57,51.3,47.6,0.371,1070763.6,1070763.6,21298,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725319,2441855.00
09/06/2017 15:15,2,1.850,ACTIVE,212.16,350.77,59.959,1504725303,"274151322000076","219011344069620",29.96,27.50,0,330.33,416.59,56.1,52.2,0.389,1143640.3,1143640.3,21288,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725320,2441856.00
