ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 15:15,2,1.658,ACTIVE,213.74,352.87,59.996,1504725303,"201051344000868","219011344069620",28.55,25.30,0,321.01,427.41,48.0,44.4,0.389,826363.1,826363.1,21431,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725321,2441857.00
09/06/2017 15:15,2,1.822,ACTIVE,211.25,353.77,60.002,1504725303,"274151322000095","219011344069620",29.86,27.80,0,328.52,412.08,55.1,51.2,0.367,1132604.1,1132604.1,21323,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725321,2441858.00
09/06/2017 15:15,2,1.615,ACTIVE,213.96,349.56,59.981,1504725303,"201051344000988","219011344069620",19.18,25.50,0,320.11,409.68,31.4,28.4,0.252,707405.0,707405.0,21391,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725322,2441859.00
09/06/2017 15:15,2,1.664,ACTIVE,212.61,351.07,59.970,1504725303,"201051344001025","219011344069620",29.20,24.80,0,318.61,425.01,49.2,45.6,0.402,833463.6,833463.6,21401,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725323,2441860.00
09/06/2017 15:15,2,1.631,ACTIVE,214.19,352.87,60.007,1504725303,"201051344000458","219011344069620",28.61,26.80,0,320.41,427.71,47.3,43.7,0.402,837364.7,837364.7,21397,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725324,2441861.00
09/06/2017 15:15,2,1.633,ACTIVE,214.64,354.07,59.954,1504725303,"201051344000853","219011344069620",28.78,25.30,0,325.52,428.01,47.7,44.1,0.398,838882.8,838882.8,21427,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725325,2441862.00
09/06/2017 15:15,2,1.629,ACTIVE,212.61,352.57,59.938,1504725303,"201051344000685","219011344069620",29.34,23.00,0,317.40,428.31,48.4,44.8,0.420,831955.1,831955.1,21449,0,0,0,L,1122011218,0,122.91,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725326,2441863.00
09/06/2017 15:15,2,1.619,ALERT,212.83,352.57,59.970,1504725303,"201051344000917","219011344069620",29.42,24.50,0,306.28,523.59,48.3,44.7,0.398,828624.7,828624.7,21441,0,0,0,L,1122011218,0,122.01,121.78,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725328,2441864.00
09/06/2017 15:15,2,1.621,ACTIVE,212.83,352.87,60.018,1504725303,"201051344001145","219011344069620",29.58,22.50,0,319.21,431.62,48.6,45.0,0.389,836690.8,836690.8,21426,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725329,2441865.00
09/06/2017 15:15,2,1.623,ACTIVE,213.06,352.87,60.028,1504725303,"201051344000651","219011344069620",29.68,25.30,0,319.81,427.11,48.8,45.2,0.402,825753.9,825753.9,21416,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725330,2441866.00
09/06/2017 15:15,2,1.715,ACTIVE,211.25,344.76,59.986,1504725303,"274151322000088","219011344069620",29.06,26.50,0,328.52,406.37,50.5,46.8,0.331,1027798.2,1027798.2,21294,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725331,2441867.00
09/06/2017 15:15,2,1.273,ALERT,212.16,359.48,59.970,1504725303,"274151322000068","219011344069620",32.48,27.30,0,302.37,526.30,42.2,38.9,0.274,897068.0,897068.0,21742,0,0,0,L,1151911521,0,121.55,122.46,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725332,2441868.00
09/06/2017 15:15,2,1.678,ALERT,212.38,351.37,59.933,1504725303,"201051344001135","219011344069620",29.14,24.50,0,307.78,516.38,49.5,45.9,0.398,821325.7,821325.7,21374,0,0,0,L,1122011218,0,122.23,121.10,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725334,2441869.00
09/06/2017 15:15,2,1.658,ACTIVE,213.51,352.87,59.981,1504725303,"201051344000594","219011344069620",29.48,28.80,0,319.51,427.11,49.5,45.9,0.398,840933.8,840933.8,21412,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725335,2441870.00
09/06/2017 15:15,2,1.666,ALERT,213.06,351.97,59.986,1504725303,"201051344001203","219011344069620",29.44,24.80,0,307.78,518.49,49.7,46.0,0.411,831505.4,831505.4,21442,0,0,0,L,1122011218,0,122.91,121.10,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725337,2441871.00
09/06/2017 15:15,2,1.752,ACTIVE,211.93,348.06,59.970,1504725303,"274151322000054","219011344069620",28.69,27.30,0,327.62,407.27,50.9,47.2,0.354,1043232.9,1043232.9,21262,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725338,2441872.00
09/06/2017 15:15,2,1.662,ACTIVE,214.19,352.27,59.986,1504725303,"201051344000867","219011344069620",29.28,27.50,0,319.81,427.11,49.3,45.7,0.398,825068.3,825068.3,21443,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725339,2441873.00
09/06/2017 15:15,2,1.648,ALERT,212.61,352.57,59.959,1504725303,"201051344001093","219011344069620",29.42,24.00,0,307.48,521.79,49.2,45.5,0.393,828614.1,828614.1,21447,0,0,0,L,1122011218,0,122.23,121.33,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725341,2441874.00
09/06/2017 15:15,2,1.662,ACTIVE,214.19,353.47,60.012,1504725303,"201051344000900","219011344069620",28.92,24.00,0,321.91,428.91,48.8,45.1,0.402,847188.5,847188.5,21446,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725342,2441875.00
09/06/2017 15:15,2,1.619,ACTIVE,214.41,352.57,60.007,1504725303,"201051344000648","219011344069620",29.26,25.80,0,318.91,428.01,48.0,44.5,0.398,833176.0,833176.0,21411,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725343,2441876.00
09/06/2017 15:15,2,1.654,ACTIVE,214.41,354.37,59.981,1504725303,"201051344000569","219011344069620",29.04,24.80,0,321.61,428.61,48.7,45.1,0.398,848687.0,848687.0,21380,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725343,2441877.00
09/06/2017 15:15,2,1.658,ACTIVE,214.64,354.07,59.933,1504725303,"201051344000983","219011344069620",29.30,26.00,0,321.31,428.01,49.2,45.6,0.411,839692.4,839692.4,21415,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725344,2441878.00
09/06/2017 15:15,2,1.662,ACTIVE,214.19,353.17,60.007,1504725303,"201051344001158","219011344069620",29.08,26.00,0,319.51,426.51,49.0,45.3,0.411,823210.0,823210.0,21418,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725345,2441879.00
09/06/2017 15:15,2,1.645,ACTIVE,214.64,354.67,60.002,1504725303,"201051344000576","219011344069620",28.90,25.30,0,323.11,427.11,48.1,44.5,0.398,837795.3,837795.3,21433,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725346,2441880.00
09/06/2017 15:15,2,1.762,ACTIVE,212.16,351.37,59.970,1504725303,"274151322000087","219011344069620",29.06,34.30,0,331.53,406.67,51.9,48.2,0.340,1019090.3,1019090.3,21541,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504725347,2441881.00
09/06/2017 15:30,2,2.979,ACTIVE,216.22,351.07,59.954,1504726203,"201051344000645","219011344069620",29.08,26.30,0,321.01,425.91,87.7,82.7,0.402,836718.2,836718.2,21405,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726204,2441882.00
09/06/2017 15:30,2,2.883,ACTIVE,213.06,342.95,59.965,1504726203,"274151322000085","219011344069620",28.03,30.50,0,328.82,404.27,81.8,77.1,0.305,1037564.8,1037564.8,21284,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726205,2441883.00
09/06/2017 15:30,2,2.898,ACTIVE,215.77,351.97,59.986,1504726203,"201051344000633","219011344069620",29.24,26.50,0,321.31,427.71,85.8,80.9,0.407,823974.7,823974.7,21460,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726206,2441884.00
09/06/2017 15:30,2,2.861,ACTIVE,216.22,351.67,59.938,1504726203,"201051344000469","219011344069620",29.38,25.30,0,318.30,426.51,85.2,80.3,0.402,828091.6,828091.6,21418,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726207,2441885.00
09/06/2017 15:30,2,2.811,ACTIVE,213.74,348.96,59.907,1504726203,"201051344000646","219011344069620",29.16,24.50,0,318.30,419.60,83.1,78.3,0.398,822126.0,822126.0,21411,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726208,2441886.00
09/06/2017 15:30,2,2.809,ACTIVE,212.61,354.67,59.954,1504726203,"274151322000052","219011344069620",29.24,29.30,0,330.93,406.07,83.2,78.4,0.323,1081736.1,1081736.1,21284,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726209,2441887.00
09/06/2017 15:30,2,2.863,ACTIVE,214.64,349.56,59.970,1504726203,"201051344000585","219011344069620",29.18,25.00,0,321.01,423.20,84.7,79.8,0.389,836707.2,836707.2,21407,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726210,2441888.00
09/06/2017 15:30,2,2.727,ACTIVE,213.96,348.66,59.986,1504726203,"201051344001230","219011344069620",29.64,24.30,0,318.00,419.00,81.9,77.1,0.376,826520.5,826520.5,21457,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726210,2441889.00
09/06/2017 15:30,2,2.758,ACTIVE,214.87,349.86,59.975,1504726203,"201051344000582","219011344069620",29.08,25.50,0,318.00,422.60,81.3,76.5,0.376,815366.7,815366.7,21396,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726212,2441890.00
09/06/2017 15:30,2,2.697,ACTIVE,213.96,348.06,59.938,1504726203,"201051344000955","219011344069620",29.88,24.50,0,318.00,421.40,81.6,76.9,0.389,835877.1,835877.1,21418,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726213,2441891.00
09/06/2017 15:30,2,1.840,ACTIVE,212.83,436.13,59.965,1504726203,"274151322000094","219011344069620",39.74,30.50,0,335.14,481.82,73.6,69.1,0.517,896029.6,896029.6,21734,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726213,2441892.00
09/06/2017 15:30,2,2.834,ACTIVE,216.00,350.77,59.981,1504726203,"201051344000579","219011344069620",29.34,27.00,0,323.41,427.71,84.2,79.4,0.389,846529.3,846529.3,21419,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726214,2441893.00
09/06/2017 15:30,2,2.742,ACTIVE,213.74,348.36,59.986,1504726203,"201051344000890","219011344069620",29.60,24.50,0,318.91,418.70,82.2,77.4,0.371,830028.1,830028.1,21419,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726215,2441894.00
09/06/2017 15:30,2,2.719,ACTIVE,214.41,348.96,59.991,1504726203,"201051344000438","219011344069620",29.76,25.00,0,321.31,422.60,81.9,77.1,0.384,832189.3,832189.3,21403,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726216,2441895.00
09/06/2017 15:30,2,2.738,ACTIVE,214.41,353.47,59.991,1504726203,"201051344000417","219011344069620",19.26,22.80,0,319.81,394.05,53.4,49.6,0.451,735161.0,735161.0,21442,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726217,2441896.00
09/06/2017 15:30,2,2.740,ACTIVE,212.61,342.65,59.944,1504726203,"274151322000083","219011344069620",29.00,30.30,0,327.92,404.57,80.5,75.7,0.318,1070781.4,1070781.4,21299,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726218,2441897.00
09/06/2017 15:30,2,2.885,ACTIVE,213.29,347.16,59.922,1504726203,"274151322000076","219011344069620",29.92,30.30,0,334.54,405.77,87.3,82.4,0.336,1143659.7,1143659.7,21289,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726219,2441898.00
09/06/2017 15:30,2,2.912,ACTIVE,215.32,349.86,59.991,1504726203,"201051344000868","219011344069620",29.22,25.50,0,317.40,426.81,86.2,81.3,0.393,826380.2,826380.2,21432,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726220,2441899.00
09/06/2017 15:30,2,2.900,ACTIVE,212.61,353.47,59.959,1504726203,"274151322000095","219011344069620",29.38,30.30,0,331.23,406.37,86.2,81.3,0.323,1132623.3,1132623.3,21324,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726221,2441900.00
09/06/2017 15:30,2,2.988,ACTIVE,216.00,357.38,59.986,1504726203,"201051344000988","219011344069620",18.83,25.50,0,320.41,403.37,57.0,53.1,0.482,707416.0,707416.0,21392,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726222,2441901.00
09/06/2017 15:30,2,2.867,ACTIVE,214.41,348.66,59.991,1504726203,"201051344001025","219011344069620",29.24,25.30,0,319.81,418.39,85.0,80.1,0.384,833481.0,833481.0,21402,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726222,2441902.00
09/06/2017 15:30,2,2.947,ACTIVE,216.00,351.07,59.938,1504726203,"201051344000458","219011344069620",29.48,27.00,0,317.40,427.41,88.0,83.1,0.424,837381.6,837381.6,21398,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726223,2441903.00
09/06/2017 15:30,2,3.031,ACTIVE,216.67,351.97,59.954,1504726203,"201051344000853","219011344069620",29.22,25.00,0,321.61,429.82,89.7,84.7,0.420,838900.0,838900.0,21428,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726224,2441904.00
09/06/2017 15:30,2,2.752,ACTIVE,214.19,349.86,59.949,1504726203,"201051344000685","219011344069620",29.50,23.50,0,318.30,421.10,82.2,77.4,0.402,831972.3,831972.3,21450,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726225,2441905.00
09/06/2017 15:30,2,2.783,ACTIVE,214.64,349.56,59.954,1504726203,"201051344000917","219011344069620",29.48,25.50,0,319.81,419.30,83.1,78.3,0.389,828641.9,828641.9,21443,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726226,2441906.00
09/06/2017 15:30,2,2.748,ACTIVE,214.19,350.17,59.912,1504726203,"201051344001145","219011344069620",29.30,23.30,0,318.61,422.30,81.6,76.9,0.371,836708.0,836708.0,21427,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726227,2441907.00
09/06/2017 15:30,2,2.785,ACTIVE,214.64,348.96,60.012,1504726203,"201051344000651","219011344069620",29.02,26.30,0,320.71,421.70,81.9,77.1,0.376,825771.2,825771.2,21417,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726228,2441908.00
09/06/2017 15:30,2,2.633,ACTIVE,212.38,355.28,59.996,1504726203,"274151322000088","219011344069620",28.63,28.30,0,329.13,404.87,76.2,71.7,0.504,1027815.6,1027815.6,21295,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726229,2441909.00
09/06/2017 15:30,2,1.781,ACTIVE,213.29,427.11,59.975,1504726203,"274151322000068","219011344069620",39.30,29.80,0,346.86,483.62,71.0,66.6,0.491,897084.5,897084.5,21744,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726230,2441910.00
09/06/2017 15:30,2,2.650,ACTIVE,213.96,347.76,59.938,1504726203,"201051344001135","219011344069620",29.08,25.50,0,318.91,419.30,78.0,73.4,0.358,821342.9,821342.9,21376,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726230,2441911.00
09/06/2017 15:30,2,2.699,ACTIVE,214.64,348.96,59.975,1504726203,"201051344000594","219011344069620",29.12,30.30,0,319.51,425.01,79.7,75.0,0.367,840951.1,840951.1,21413,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726231,2441912.00
09/06/2017 15:30,2,2.600,ACTIVE,214.41,348.66,59.907,1504726203,"201051344001203","219011344069620",29.26,25.80,0,321.01,423.20,77.0,72.4,0.654,831522.7,831522.7,21444,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726232,2441913.00
09/06/2017 15:30,2,2.531,ACTIVE,212.16,350.47,59.981,1504726203,"274151322000054","219011344069620",28.39,29.00,0,328.22,405.47,72.7,68.2,0.508,1043250.3,1043250.3,21263,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726233,2441914.00
09/06/2017 15:30,2,2.570,ACTIVE,215.09,357.38,59.996,1504726203,"201051344000867","219011344069620",29.32,27.80,0,319.81,425.61,76.3,71.8,0.614,825085.5,825085.5,21444,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726234,2441915.00
09/06/2017 15:30,2,2.502,ACTIVE,214.19,361.59,59.996,1504726203,"201051344001093","219011344069620",29.02,25.00,0,319.51,422.90,73.5,69.0,0.597,828631.1,828631.1,21449,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726235,2441916.00
09/06/2017 15:30,2,2.551,ACTIVE,214.87,362.79,60.023,1504726203,"201051344000900","219011344069620",29.34,24.00,0,319.51,426.81,75.8,71.3,0.632,847205.7,847205.7,21447,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726236,2441917.00
09/06/2017 15:30,2,2.480,ACTIVE,215.09,361.29,60.018,1504726203,"201051344000648","219011344069620",28.98,25.80,0,319.21,427.71,72.8,68.4,0.605,833192.8,833192.8,21412,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726237,2441918.00
09/06/2017 15:30,2,2.475,ACTIVE,215.09,361.89,59.991,1504726203,"201051344000569","219011344069620",29.48,25.00,0,320.41,427.71,73.8,69.3,0.605,848704.2,848704.2,21381,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726238,2441919.00
09/06/2017 15:30,2,2.463,ACTIVE,215.32,360.99,59.933,1504726203,"201051344000983","219011344069620",29.40,26.00,0,318.91,426.81,73.3,68.9,0.592,839709.6,839709.6,21416,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726239,2441920.00
09/06/2017 15:30,2,2.465,ACTIVE,215.32,362.49,60.007,1504726203,"201051344001158","219011344069620",28.47,26.50,0,319.81,427.41,71.1,66.7,0.597,823227.1,823227.1,21419,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726240,2441921.00
09/06/2017 15:30,2,2.408,ACTIVE,215.32,362.79,59.991,1504726203,"201051344000576","219011344069620",29.30,25.30,0,320.41,427.11,71.5,67.0,0.601,837812.2,837812.2,21434,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726241,2441922.00
09/06/2017 15:30,2,2.406,ACTIVE,212.61,360.38,59.996,1504726203,"274151322000087","219011344069620",28.57,35.80,0,327.32,404.57,69.6,65.3,0.464,1019107.8,1019107.8,21542,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504726241,2441923.00
09/06/2017 15:45,2,1.346,ACTIVE,214.64,350.77,59.996,1504727104,"201051344000645","219011344069620",28.59,24.50,0,321.01,394.05,39.0,35.7,0.309,836731.8,836731.8,21406,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727105,2441924.00
09/06/2017 15:45,2,1.365,ACTIVE,212.38,351.37,59.975,1504727104,"274151322000085","219011344069620",27.79,26.50,0,330.03,379.62,38.4,35.2,0.256,1037578.6,1037578.6,21285,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727106,2441925.00
09/06/2017 15:45,2,1.350,ACTIVE,214.64,351.97,60.007,1504727104,"201051344000633","219011344069620",28.84,24.80,0,317.10,395.85,39.5,36.2,0.318,823988.4,823988.4,21461,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727107,2441926.00
09/06/2017 15:45,2,1.357,ACTIVE,214.41,350.17,59.981,1504727104,"201051344000469","219011344069620",28.51,23.30,0,316.50,396.15,39.2,35.9,0.331,828105.4,828105.4,21419,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727108,2441927.00
09/06/2017 15:45,2,1.316,ACTIVE,212.83,349.56,60.007,1504727104,"201051344000646","219011344069620",29.34,22.30,0,318.30,389.84,39.2,35.9,0.327,822139.7,822139.7,21412,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727109,2441928.00
09/06/2017 15:45,2,1.369,ACTIVE,211.70,342.95,59.970,1504727104,"274151322000052","219011344069620",28.94,25.30,0,328.22,377.22,40.1,36.8,0.261,1081750.5,1081750.5,21285,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727110,2441929.00
09/06/2017 15:45,2,1.357,ACTIVE,213.29,349.26,59.965,1504727104,"201051344000585","219011344069620",29.34,23.00,0,320.41,392.85,40.3,37.0,0.318,836721.3,836721.3,21408,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727111,2441930.00
09/06/2017 15:45,2,1.314,ACTIVE,212.83,347.76,59.954,1504727104,"201051344001230","219011344069620",28.96,22.00,0,318.00,388.04,38.6,35.3,0.309,826534.2,826534.2,21458,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727112,2441931.00
09/06/2017 15:45,2,1.312,ACTIVE,213.51,349.56,60.007,1504727104,"201051344000582","219011344069620",28.80,23.50,0,318.30,395.25,38.4,35.1,0.305,815380.2,815380.2,21397,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727113,2441932.00
09/06/2017 15:45,2,1.324,ACTIVE,212.61,348.66,60.007,1504727104,"201051344000955","219011344069620",29.30,22.80,0,316.80,389.54,39.3,36.0,0.318,835890.9,835890.9,21419,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727114,2441933.00
09/06/2017 15:45,2,0.875,ACTIVE,212.16,427.41,59.965,1504727104,"274151322000094","219011344069620",39.80,27.00,0,336.34,459.27,35.3,32.1,0.225,896042.5,896042.5,21735,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727115,2441934.00
09/06/2017 15:45,2,1.340,ACTIVE,214.19,350.77,60.007,1504727104,"201051344000579","219011344069620",29.20,24.80,0,322.51,394.65,39.7,36.4,0.314,846543.2,846543.2,21420,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727116,2441935.00
09/06/2017 15:45,2,1.346,ACTIVE,212.83,348.66,59.954,1504727104,"201051344000890","219011344069620",28.98,22.80,0,318.91,389.84,39.5,36.2,0.305,830042.0,830042.0,21420,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727117,2441936.00
09/06/2017 15:45,2,1.301,ACTIVE,213.06,349.26,60.012,1504727104,"201051344000438","219011344069620",29.54,22.50,0,319.21,393.15,39.0,35.7,0.318,832203.1,832203.1,21404,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727118,2441937.00
09/06/2017 15:45,2,1.318,ACTIVE,213.29,345.66,59.981,1504727104,"201051344000417","219011344069620",19.06,21.80,0,334.24,376.01,25.5,22.7,0.203,735169.8,735169.8,21443,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727118,2441938.00
09/06/2017 15:45,2,1.330,ACTIVE,211.93,351.37,59.975,1504727104,"274151322000083","219011344069620",28.84,26.30,0,330.33,377.22,38.9,35.6,0.274,1070795.6,1070795.6,21300,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727119,2441939.00
09/06/2017 15:45,2,1.414,ACTIVE,212.61,351.07,59.986,1504727104,"274151322000076","219011344069620",29.48,25.80,0,330.33,379.02,42.2,38.8,0.287,1143675.2,1143675.2,21290,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727120,2441940.00
09/06/2017 15:45,2,1.318,ACTIVE,213.74,349.56,60.018,1504727104,"201051344000868","219011344069620",28.77,23.50,0,317.40,393.45,38.4,35.2,0.305,826393.8,826393.8,21433,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727121,2441941.00
09/06/2017 15:45,2,1.400,ACTIVE,211.93,346.86,59.970,1504727104,"274151322000095","219011344069620",29.14,26.30,0,328.52,378.12,41.3,38.0,0.274,1132638.4,1132638.4,21325,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727122,2441942.00
09/06/2017 15:45,2,1.303,ACTIVE,213.96,347.46,59.991,1504727104,"201051344000988","219011344069620",18.83,24.00,0,336.34,381.12,24.8,22.0,0.203,707424.7,707424.7,21393,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727123,2441943.00
09/06/2017 15:45,2,1.322,ACTIVE,213.06,348.66,59.986,1504727104,"201051344001025","219011344069620",28.84,23.30,0,319.81,391.94,38.7,35.4,0.309,833494.8,833494.8,21403,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727124,2441944.00
09/06/2017 15:45,2,1.283,ACTIVE,214.19,348.96,59.965,1504727104,"201051344000458","219011344069620",28.88,25.00,0,318.00,394.95,37.6,34.3,0.314,837395.0,837395.0,21399,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727125,2441945.00
09/06/2017 15:45,2,1.287,ACTIVE,214.64,351.07,60.007,1504727104,"201051344000853","219011344069620",28.98,23.50,0,324.62,392.55,37.8,34.6,0.314,838913.5,838913.5,21429,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727126,2441946.00
09/06/2017 15:45,2,1.271,ACTIVE,213.06,350.17,59.996,1504727104,"201051344000685","219011344069620",29.06,22.00,0,317.40,393.15,37.5,34.2,0.318,831985.8,831985.8,21451,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727127,2441947.00
09/06/2017 15:45,2,1.268,ACTIVE,213.29,349.86,59.996,1504727104,"201051344000917","219011344069620",29.08,23.50,0,321.01,394.05,37.4,34.1,0.296,828655.3,828655.3,21444,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727128,2441948.00
09/06/2017 15:45,2,1.273,ACTIVE,213.06,349.56,59.938,1504727104,"201051344001145","219011344069620",29.22,21.50,0,320.71,394.05,37.8,34.5,0.301,836721.5,836721.5,21428,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727129,2441949.00
09/06/2017 15:45,2,1.275,ACTIVE,213.29,349.86,59.996,1504727104,"201051344000651","219011344069620",29.14,23.80,0,319.51,394.05,37.6,34.4,0.305,825784.7,825784.7,21418,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727130,2441950.00
09/06/2017 15:45,2,1.285,ACTIVE,211.48,345.66,59.954,1504727104,"274151322000088","219011344069620",28.49,25.00,0,334.84,377.52,37.0,33.8,0.239,1027829.2,1027829.2,21296,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727130,2441951.00
09/06/2017 15:45,2,0.891,ACTIVE,212.83,423.20,59.970,1504727104,"274151322000068","219011344069620",39.28,26.50,0,336.34,455.97,36.0,32.8,0.239,897097.4,897097.4,21745,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727131,2441952.00
09/06/2017 15:45,2,1.311,ACTIVE,212.83,348.06,60.028,1504727104,"201051344001135","219011344069620",28.65,23.30,0,321.31,389.54,38.0,34.8,0.301,821356.5,821356.5,21377,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727132,2441953.00
09/06/2017 15:45,2,1.275,ACTIVE,213.74,348.96,59.975,1504727104,"201051344000594","219011344069620",29.24,27.00,0,319.21,389.84,37.8,34.6,0.296,840964.7,840964.7,21414,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727133,2441954.00
09/06/2017 15:45,2,1.311,ACTIVE,213.29,347.46,60.007,1504727104,"201051344001203","219011344069620",28.33,23.80,0,324.32,395.25,37.7,34.4,0.309,831536.3,831536.3,21445,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727134,2441955.00
09/06/2017 15:45,2,1.305,ACTIVE,212.16,342.95,60.012,1504727104,"274151322000054","219011344069620",28.19,25.80,0,334.84,376.62,37.2,34.0,0.247,1043263.8,1043263.8,21264,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727135,2441956.00
09/06/2017 15:45,2,1.281,ACTIVE,213.96,348.66,59.954,1504727104,"201051344000867","219011344069620",29.00,25.80,0,333.93,392.25,37.6,34.4,0.296,825099.0,825099.0,21445,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727136,2441957.00
09/06/2017 15:45,2,1.246,ACTIVE,213.06,348.96,60.007,1504727104,"201051344001093","219011344069620",29.40,23.00,0,335.74,394.05,37.1,33.9,0.287,828644.5,828644.5,21450,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727137,2441958.00
09/06/2017 15:45,2,1.254,ACTIVE,213.96,349.56,59.965,1504727104,"201051344000900","219011344069620",29.06,22.30,0,336.34,397.05,37.0,33.8,0.301,847219.2,847219.2,21448,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727138,2441959.00
09/06/2017 15:45,2,1.254,ACTIVE,214.19,348.66,59.949,1504727104,"201051344000648","219011344069620",28.77,24.00,0,337.84,393.15,36.5,33.3,0.296,833206.0,833206.0,21413,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727139,2441960.00
09/06/2017 15:45,2,1.264,ACTIVE,213.96,349.56,60.002,1504727104,"201051344000569","219011344069620",29.06,23.00,0,336.94,393.15,37.2,34.0,0.301,848717.6,848717.6,21382,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727140,2441961.00
09/06/2017 15:45,2,1.273,ACTIVE,214.19,349.56,60.007,1504727104,"201051344000983","219011344069620",29.00,24.30,0,337.24,394.35,37.5,34.3,0.305,839723.1,839723.1,21417,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727141,2441962.00
09/06/2017 15:45,2,1.258,ACTIVE,213.96,348.06,59.996,1504727104,"201051344001158","219011344069620",28.84,24.50,0,335.14,393.45,36.8,33.6,0.296,823240.4,823240.4,21420,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727142,2441963.00
09/06/2017 15:45,2,1.258,ACTIVE,214.41,350.77,59.949,1504727104,"201051344000576","219011344069620",28.69,23.30,0,335.74,393.45,36.6,33.4,0.292,837825.5,837825.5,21435,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727143,2441964.00
09/06/2017 15:45,2,1.297,ACTIVE,211.93,351.67,59.970,1504727104,"274151322000087","219011344069620",28.49,31.50,0,334.24,374.51,37.4,34.2,0.247,1019121.5,1019121.5,21543,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504727143,2441965.00
09/06/2017 16:00,2,2.289,ACTIVE,215.54,358.88,60.002,1504728004,"201051344000645","219011344069620",29.22,23.50,0,323.11,394.95,67.8,63.5,0.561,836744.7,836744.7,21407,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728005,2441966.00
09/06/2017 16:00,2,2.338,ACTIVE,212.83,348.06,59.981,1504728004,"274151322000085","219011344069620",28.55,26.00,0,329.43,379.32,67.7,63.4,0.473,1037592.0,1037592.0,21286,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728006,2441967.00
09/06/2017 16:00,2,2.312,ACTIVE,215.32,362.19,59.959,1504728004,"201051344000633","219011344069620",29.18,24.30,0,323.41,396.75,68.4,64.1,0.588,824001.5,824001.5,21462,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728007,2441968.00
09/06/2017 16:00,2,2.279,ACTIVE,215.54,360.08,60.002,1504728004,"201051344000469","219011344069620",29.64,22.80,0,319.21,396.75,68.4,64.1,0.575,828118.5,828118.5,21420,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728008,2441969.00
09/06/2017 16:00,2,2.289,ACTIVE,213.29,359.18,59.996,1504728004,"201051344000646","219011344069620",29.62,21.80,0,318.61,394.95,68.8,64.4,0.575,822152.9,822152.9,21413,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728009,2441970.00
09/06/2017 16:00,2,2.352,ACTIVE,211.93,361.59,59.970,1504728004,"274151322000052","219011344069620",29.64,25.00,0,327.62,378.72,70.6,66.2,0.486,1081764.7,1081764.7,21286,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728010,2441971.00
09/06/2017 16:00,2,2.352,ACTIVE,214.19,359.78,59.949,1504728004,"201051344000585","219011344069620",29.36,22.80,0,320.11,396.15,70.0,65.6,0.583,836734.8,836734.8,21409,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728010,2441972.00
09/06/2017 16:00,2,2.289,ACTIVE,213.29,357.98,60.012,1504728004,"201051344001230","219011344069620",29.56,21.80,0,317.40,390.14,68.6,64.3,0.570,826547.3,826547.3,21459,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728011,2441973.00
09/06/2017 16:00,2,2.283,ACTIVE,214.19,360.08,59.970,1504728004,"201051344000582","219011344069620",29.34,23.00,0,318.30,397.35,67.8,63.5,0.561,815393.2,815393.2,21398,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728012,2441974.00
09/06/2017 16:00,2,2.299,ACTIVE,213.29,357.38,59.933,1504728004,"201051344000955","219011344069620",29.68,22.30,0,317.70,391.64,69.1,64.8,0.575,835904.3,835904.3,21420,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728013,2441975.00
09/06/2017 16:00,2,1.564,ACTIVE,212.38,429.82,59.954,1504728004,"274151322000094","219011344069620",39.98,26.80,0,401.56,460.17,64.1,59.9,0.433,896055.1,896055.1,21736,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728014,2441976.00
09/06/2017 16:00,2,2.301,ACTIVE,215.09,360.99,59.938,1504728004,"201051344000579","219011344069620",29.54,24.30,0,324.02,395.85,68.8,64.5,0.575,846556.7,846556.7,21421,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728015,2441977.00
09/06/2017 16:00,2,2.318,ACTIVE,213.29,358.58,60.023,1504728004,"201051344000890","219011344069620",29.48,22.50,0,318.61,392.55,69.3,64.9,0.566,830055.4,830055.4,21421,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728016,2441978.00
09/06/2017 16:00,2,2.277,ACTIVE,213.74,359.18,59.912,1504728004,"201051344000438","219011344069620",29.88,22.00,0,319.81,396.45,69.0,64.7,0.570,832216.5,832216.5,21405,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728017,2441979.00
09/06/2017 16:00,2,2.268,ACTIVE,213.74,353.17,60.055,1504728004,"201051344000417","219011344069620",19.46,21.50,0,335.14,377.22,44.7,41.2,0.371,735178.3,735178.3,21444,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728018,2441980.00
09/06/2017 16:00,2,2.328,ACTIVE,212.16,360.69,60.002,1504728004,"274151322000083","219011344069620",29.14,26.00,0,329.13,379.62,68.8,64.5,0.491,1070809.6,1070809.6,21301,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728019,2441981.00
09/06/2017 16:00,2,2.465,ACTIVE,212.83,352.27,59.986,1504728004,"274151322000076","219011344069620",29.90,26.30,0,328.82,380.22,74.7,70.1,0.535,1143690.4,1143690.4,21291,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728019,2441982.00
09/06/2017 16:00,2,2.273,ACTIVE,214.87,359.48,60.012,1504728004,"201051344000868","219011344069620",29.36,23.00,0,321.01,395.85,67.6,63.4,0.548,826407.1,826407.1,21434,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728020,2441983.00
09/06/2017 16:00,2,2.426,ACTIVE,212.16,354.07,59.938,1504728004,"274151322000095","219011344069620",29.84,26.30,0,328.52,379.92,73.3,68.8,0.508,1132653.5,1132653.5,21326,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728021,2441984.00
09/06/2017 16:00,2,2.293,ACTIVE,215.09,356.18,60.028,1504728004,"201051344000988","219011344069620",18.98,23.50,0,335.44,380.22,44.2,40.7,0.354,707433.3,707433.3,21394,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728022,2441985.00
09/06/2017 16:00,2,2.303,ACTIVE,213.74,357.38,59.970,1504728004,"201051344001025","219011344069620",29.30,23.00,0,318.91,396.45,68.4,64.1,0.548,833508.3,833508.3,21404,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728023,2441986.00
09/06/2017 16:00,2,2.236,ACTIVE,215.09,358.58,59.938,1504728004,"201051344000458","219011344069620",29.28,24.30,0,319.21,396.15,66.4,62.1,0.552,837408.1,837408.1,21400,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728024,2441987.00
09/06/2017 16:00,2,2.242,ACTIVE,215.54,362.49,60.023,1504728004,"201051344000853","219011344069620",29.44,22.80,0,325.52,395.25,66.9,62.7,0.561,838926.8,838926.8,21430,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728025,2441988.00
09/06/2017 16:00,2,2.250,ACTIVE,213.51,358.88,60.034,1504728004,"201051344000685","219011344069620",29.52,21.80,0,316.20,395.85,67.3,63.0,0.570,831999.0,831999.0,21452,0,0,0,L,1122011218,0,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728026,2441989.00
09/06/2017 16:00,2,2.230,ACTIVE,213.74,360.38,59.986,1504728004,"201051344000917","219011344069620",29.64,23.00,0,319.51,396.45,67.0,62.7,0.557,828668.6,828668.6,21445,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728027,2441990.00
09/06/2017 16:00,2,2.240,ACTIVE,213.51,357.08,59.996,1504728004,"201051344001145","219011344069620",29.72,21.00,0,320.71,397.35,67.5,63.2,0.552,836734.9,836734.9,21429,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728028,2441991.00
09/06/2017 16:00,2,2.242,ACTIVE,213.96,359.18,60.007,1504728004,"201051344000651","219011344069620",29.58,23.30,0,321.61,397.35,67.2,63.0,0.552,825798.1,825798.1,21419,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728028,2441992.00
09/06/2017 16:00,2,2.227,ACTIVE,212.38,351.97,60.007,1504728004,"274151322000088","219011344069620",29.18,24.80,0,329.13,379.32,65.8,61.6,0.442,1027842.9,1027842.9,21297,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728029,2441993.00
09/06/2017 16:00,2,1.551,ACTIVE,213.06,429.52,59.949,1504728004,"274151322000068","219011344069620",39.60,26.50,0,400.36,464.08,61.4,57.3,0.415,897110.3,897110.3,21746,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728030,2441994.00
09/06/2017 16:00,2,2.248,ACTIVE,213.51,357.68,60.044,1504728004,"201051344001135","219011344069620",29.44,22.80,0,318.00,396.75,67.0,62.7,0.557,821369.9,821369.9,21378,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728031,2441995.00
09/06/2017 16:00,2,2.258,ACTIVE,214.41,359.78,59.938,1504728004,"201051344000594","219011344069620",29.08,26.50,0,319.51,395.85,66.5,62.3,0.539,840978.1,840978.1,21415,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728033,2441996.00
09/06/2017 16:00,2,2.244,ACTIVE,213.96,357.98,60.012,1504728004,"201051344001203","219011344069620",29.38,23.30,0,320.71,396.75,66.8,62.6,0.561,831549.8,831549.8,21446,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728034,2441997.00
09/06/2017 16:00,2,2.215,ACTIVE,212.38,351.97,60.007,1504728004,"274151322000054","219011344069620",29.00,25.30,0,327.62,380.52,65.0,60.8,0.442,1043277.6,1043277.6,21265,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728035,2441998.00
09/06/2017 16:00,2,2.221,ACTIVE,215.09,358.88,59.991,1504728004,"201051344000867","219011344069620",29.32,25.00,0,324.62,396.45,65.9,61.7,0.535,825112.4,825112.4,21446,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728035,2441999.00
