ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 16:00,2,2.211,ACTIVE,213.96,358.28,60.023,1504728004,"201051344001093","219011344069620",29.42,22.50,0,321.01,395.85,65.9,61.7,0.526,828657.9,828657.9,21451,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728036,2442000.00
09/06/2017 16:00,2,2.162,ACTIVE,215.09,359.18,59.949,1504728004,"201051344000900","219011344069620",29.82,21.50,0,322.81,397.35,65.3,61.1,0.544,847232.5,847232.5,21449,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728038,2442001.00
09/06/2017 16:00,2,2.166,ACTIVE,215.32,360.99,60.028,1504728004,"201051344000648","219011344069620",29.20,23.00,0,320.11,396.75,64.2,60.0,0.544,833219.1,833219.1,21414,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728038,2442002.00
09/06/2017 16:00,2,2.176,ACTIVE,215.09,358.88,59.959,1504728004,"201051344000569","219011344069620",29.52,22.50,0,321.01,396.15,65.1,60.9,0.544,848730.9,848730.9,21383,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728039,2442003.00
09/06/2017 16:00,2,2.152,ACTIVE,215.32,360.38,60.039,1504728004,"201051344000983","219011344069620",29.84,23.50,0,321.91,397.05,65.2,61.0,0.552,839736.5,839736.5,21418,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728040,2442004.00
09/06/2017 16:00,2,2.193,ACTIVE,215.32,360.08,59.954,1504728004,"201051344001158","219011344069620",29.00,24.00,0,320.11,396.45,64.5,60.3,0.521,823253.6,823253.6,21421,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728041,2442005.00
09/06/2017 16:00,2,2.127,ACTIVE,215.32,357.98,60.002,1504728004,"201051344000576","219011344069620",29.68,22.50,0,321.01,396.45,63.9,59.8,0.508,837838.6,837838.6,21436,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728042,2442006.00
09/06/2017 16:00,2,2.180,ACTIVE,212.16,360.38,60.002,1504728004,"274151322000087","219011344069620",29.14,31.00,0,328.52,378.72,64.3,60.2,0.442,1019135.4,1019135.4,21544,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728043,2442007.00
09/06/2017 16:15,2,3.705,ACTIVE,217.13,356.18,59.981,1504728904,"201051344000645","219011344069620",29.14,26.30,0,334.24,431.32,109.4,103.7,0.504,836773.9,836773.9,21408,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728905,2442008.00
09/06/2017 16:15,2,3.740,ACTIVE,213.51,358.28,59.965,1504728904,"274151322000085","219011344069620",27.55,31.50,0,334.54,405.17,104.2,98.7,0.393,1037619.5,1037619.5,21287,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728906,2442009.00
09/06/2017 16:15,2,3.703,ACTIVE,216.67,355.28,59.944,1504728904,"201051344000633","219011344069620",28.90,27.30,0,334.54,427.71,108.4,102.7,0.517,824030.9,824030.9,21463,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728907,2442010.00
09/06/2017 16:15,2,3.662,ACTIVE,217.13,355.88,59.944,1504728904,"201051344000469","219011344069620",29.26,24.80,0,335.14,432.22,108.5,102.8,0.521,828147.9,828147.9,21421,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728908,2442011.00
09/06/2017 16:15,2,3.637,ACTIVE,214.87,352.27,59.981,1504728904,"201051344000646","219011344069620",28.73,25.80,0,334.54,428.61,105.8,100.1,0.504,822182.2,822182.2,21414,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728908,2442012.00
09/06/2017 16:15,2,3.691,ACTIVE,212.83,352.87,59.970,1504728904,"274151322000052","219011344069620",28.45,31.50,0,333.63,407.57,106.3,100.6,0.415,1081793.9,1081793.9,21287,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728909,2442013.00
09/06/2017 16:15,2,3.727,ACTIVE,215.77,354.07,59.907,1504728904,"201051344000585","219011344069620",28.59,26.50,0,335.44,427.11,107.9,102.2,0.504,836764.6,836764.6,21410,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728910,2442014.00
09/06/2017 16:15,2,3.604,ACTIVE,214.87,351.97,59.938,1504728904,"201051344001230","219011344069620",28.86,25.30,0,331.83,426.51,105.3,99.7,0.486,826576.6,826576.6,21460,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728911,2442015.00
09/06/2017 16:15,2,3.566,ACTIVE,216.00,353.77,59.928,1504728904,"201051344000582","219011344069620",28.73,26.30,0,336.04,430.42,103.8,98.3,0.482,815422.4,815422.4,21399,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728912,2442016.00
09/06/2017 16:15,2,3.590,ACTIVE,214.87,351.97,59.981,1504728904,"201051344000955","219011344069620",28.47,26.30,0,334.24,426.51,103.4,97.9,0.486,835933.6,835933.6,21421,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728913,2442017.00
09/06/2017 16:15,2,2.387,ALERT,213.06,419.30,59.975,1504728904,"274151322000094","219011344069620",39.24,30.80,0,302.98,525.40,94.6,89.4,0.362,896073.5,896073.5,21737,0,0,0,L,1151911521,0,122.01,123.36,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728915,2442018.00
09/06/2017 16:15,2,3.578,ACTIVE,217.13,355.28,59.944,1504728904,"201051344000579","219011344069620",28.71,27.80,0,335.14,432.82,104.0,98.5,0.491,846586.3,846586.3,21422,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728916,2442019.00
09/06/2017 16:15,2,3.592,ACTIVE,214.87,351.97,59.928,1504728904,"201051344000890","219011344069620",28.31,26.00,0,334.54,426.81,103.0,97.5,0.468,830085.0,830085.0,21422,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728917,2442020.00
09/06/2017 16:15,2,3.514,ACTIVE,215.54,352.87,59.933,1504728904,"201051344000438","219011344069620",28.73,26.00,0,336.04,428.91,102.2,96.7,0.477,832246.0,832246.0,21406,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728917,2442021.00
09/06/2017 16:15,2,3.496,ACTIVE,215.09,358.88,59.975,1504728904,"201051344000417","219011344069620",18.63,24.00,0,318.30,400.66,65.9,61.7,0.557,735197.3,735197.3,21445,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728918,2442022.00
09/06/2017 16:15,2,3.557,ACTIVE,212.83,356.18,59.959,1504728904,"274151322000083","219011344069620",28.19,32.20,0,333.63,408.78,101.5,96.0,0.402,1070838.8,1070838.8,21302,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728919,2442023.00
09/06/2017 16:15,2,3.707,ACTIVE,213.74,349.26,59.965,1504728904,"274151322000076","219011344069620",29.10,32.40,0,332.43,408.48,109.2,103.5,0.420,1143721.8,1143721.8,21292,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728920,2442024.00
09/06/2017 16:15,2,3.541,ACTIVE,216.00,354.37,60.002,1504728904,"201051344000868","219011344069620",28.77,25.00,0,336.64,428.61,103.2,97.7,0.477,826436.7,826436.7,21435,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728921,2442025.00
09/06/2017 16:15,2,3.703,ACTIVE,212.83,351.07,59.975,1504728904,"274151322000095","219011344069620",28.90,32.40,0,329.73,409.38,108.3,102.6,0.420,1132684.7,1132684.7,21327,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728922,2442026.00
09/06/2017 16:15,2,3.516,ACTIVE,216.67,359.48,59.970,1504728904,"201051344000988","219011344069620",18.89,25.00,0,322.21,405.77,67.3,63.0,0.552,707452.6,707452.6,21395,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728923,2442027.00
09/06/2017 16:15,2,3.549,ACTIVE,215.32,351.97,59.991,1504728904,"201051344001025","219011344069620",28.59,26.50,0,335.44,427.41,102.7,97.2,0.464,833538.2,833538.2,21405,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728924,2442028.00
09/06/2017 16:15,2,3.496,ACTIVE,216.90,353.77,59.938,1504728904,"201051344000458","219011344069620",28.84,26.80,0,335.14,432.52,102.1,96.6,0.499,837437.7,837437.7,21401,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728925,2442029.00
09/06/2017 16:15,2,3.525,ACTIVE,217.58,356.78,59.975,1504728904,"201051344000853","219011344069620",28.84,25.00,0,336.34,432.52,103.0,97.5,0.482,838956.6,838956.6,21431,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728926,2442030.00
09/06/2017 16:15,2,3.492,ACTIVE,214.87,352.87,59.981,1504728904,"201051344000685","219011344069620",28.41,25.50,0,333.33,426.51,100.5,95.1,0.491,832028.7,832028.7,21453,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728927,2442031.00
09/06/2017 16:15,2,3.459,ACTIVE,215.54,353.47,59.944,1504728904,"201051344000917","219011344069620",28.86,26.80,0,334.84,428.61,101.1,95.6,0.473,828698.2,828698.2,21446,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728927,2442032.00
09/06/2017 16:15,2,3.453,ACTIVE,215.09,352.27,59.938,1504728904,"201051344001145","219011344069620",28.88,24.80,0,335.44,428.01,101.0,95.5,0.464,836764.6,836764.6,21430,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728928,2442033.00
09/06/2017 16:15,2,3.484,ACTIVE,215.54,352.57,59.981,1504728904,"201051344000651","219011344069620",28.59,26.80,0,336.34,428.01,100.9,95.5,0.464,825827.8,825827.8,21420,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728929,2442034.00
09/06/2017 16:15,2,3.371,ACTIVE,212.83,357.38,59.965,1504728904,"274151322000088","219011344069620",28.23,29.80,0,331.23,407.27,96.4,91.1,0.362,1027871.4,1027871.4,21298,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728930,2442035.00
09/06/2017 16:15,2,2.316,ALERT,213.96,422.30,59.975,1504728904,"274151322000068","219011344069620",38.74,30.00,0,303.28,524.50,92.1,86.9,0.345,897128.4,897128.4,21747,0,0,0,L,1151911521,0,122.68,123.36,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728932,2442036.00
09/06/2017 16:15,2,3.420,ACTIVE,215.32,351.37,59.986,1504728904,"201051344001135","219011344069620",28.67,26.50,0,335.14,428.01,99.3,93.9,0.455,821399.5,821399.5,21379,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728933,2442037.00
09/06/2017 16:15,2,3.473,ACTIVE,215.77,352.87,59.986,1504728904,"201051344000594","219011344069620",28.43,31.00,0,335.44,428.31,100.0,94.5,0.455,841007.9,841007.9,21416,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728934,2442038.00
09/06/2017 16:15,2,3.396,ACTIVE,215.54,352.27,60.002,1504728904,"201051344001203","219011344069620",29.02,26.30,0,336.94,428.61,99.9,94.5,0.468,831579.6,831579.6,21447,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728935,2442039.00
09/06/2017 16:15,2,3.383,ACTIVE,213.06,355.58,59.991,1504728904,"274151322000054","219011344069620",27.61,30.80,0,331.83,407.57,94.7,89.4,0.362,1043305.9,1043305.9,21266,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728935,2442040.00
09/06/2017 16:15,2,3.381,ACTIVE,216.45,352.87,59.917,1504728904,"201051344000867","219011344069620",29.08,27.00,0,337.54,427.71,99.5,94.1,0.451,825142.1,825142.1,21447,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728936,2442041.00
09/06/2017 16:15,2,3.354,ACTIVE,215.32,352.57,60.002,1504728904,"201051344001093","219011344069620",28.92,26.30,0,335.44,428.31,98.3,93.0,0.451,828687.3,828687.3,21452,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728937,2442042.00
09/06/2017 16:15,2,3.395,ACTIVE,216.45,353.77,59.991,1504728904,"201051344000900","219011344069620",29.28,23.80,0,335.44,430.72,100.7,95.2,0.468,847262.5,847262.5,21450,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728938,2442043.00
09/06/2017 16:15,2,3.393,ACTIVE,216.67,354.07,59.922,1504728904,"201051344000648","219011344069620",28.45,25.30,0,334.54,429.82,97.8,92.4,0.455,833248.4,833248.4,21415,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728939,2442044.00
09/06/2017 16:15,2,3.398,ACTIVE,216.67,354.07,59.986,1504728904,"201051344000569","219011344069620",29.12,25.80,0,335.74,431.32,100.2,94.8,0.473,848760.8,848760.8,21384,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728940,2442045.00
09/06/2017 16:15,2,3.375,ACTIVE,216.90,355.58,59.986,1504728904,"201051344000983","219011344069620",29.42,26.00,0,335.74,430.72,100.6,95.2,0.477,839766.4,839766.4,21419,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728941,2442046.00
09/06/2017 16:15,2,3.414,ACTIVE,216.90,354.97,59.907,1504728904,"201051344001158","219011344069620",28.53,26.80,0,335.14,432.52,98.6,93.2,0.460,823283.2,823283.2,21422,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728942,2442047.00
09/06/2017 16:15,2,3.373,ACTIVE,216.90,354.97,59.944,1504728904,"201051344000576","219011344069620",29.12,24.30,0,335.14,432.82,99.6,94.2,0.464,837868.3,837868.3,21437,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728943,2442048.00
09/06/2017 16:15,2,3.381,ACTIVE,213.29,346.26,59.959,1504728904,"274151322000087","219011344069620",28.29,36.50,0,332.73,407.27,96.8,91.5,0.367,1019164.2,1019164.2,21545,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504728944,2442049.00
09/06/2017 16:30,2,1.498,ACTIVE,214.87,351.97,59.996,1504729803,"201051344000645","219011344069620",28.51,23.80,0,320.71,395.85,43.3,39.9,0.354,836787.8,836787.8,21409,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729805,2442050.00
09/06/2017 16:30,2,1.518,ACTIVE,212.16,353.77,59.991,1504729803,"274151322000085","219011344069620",28.33,27.50,0,330.93,378.72,43.5,40.1,0.287,1037632.7,1037632.7,21288,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729805,2442051.00
09/06/2017 16:30,2,1.486,ACTIVE,214.87,353.77,59.970,1504729803,"201051344000633","219011344069620",29.20,25.30,0,320.41,397.66,44.0,40.6,0.367,824044.7,824044.7,21464,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729806,2442052.00
09/06/2017 16:30,2,1.514,ACTIVE,214.64,352.57,59.970,1504729803,"201051344000469","219011344069620",28.75,23.00,0,317.70,396.15,44.1,40.7,0.367,828161.8,828161.8,21422,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729807,2442053.00
09/06/2017 16:30,2,1.502,ACTIVE,212.83,350.77,59.954,1504729803,"201051344000646","219011344069620",29.24,23.30,0,318.30,392.85,44.5,41.0,0.371,822195.9,822195.9,21415,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729808,2442054.00
09/06/2017 16:30,2,1.551,ACTIVE,211.93,350.47,59.959,1504729803,"274151322000052","219011344069620",29.38,26.50,0,329.43,378.42,46.1,42.6,0.327,1081807.7,1081807.7,21288,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729809,2442055.00
09/06/2017 16:30,2,1.553,ACTIVE,213.74,351.97,59.986,1504729803,"201051344000585","219011344069620",29.10,24.00,0,319.21,395.85,45.8,42.3,0.371,836778.7,836778.7,21411,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729810,2442056.00
09/06/2017 16:30,2,1.463,ACTIVE,213.06,349.86,59.922,1504729803,"201051344001230","219011344069620",29.58,23.00,0,318.30,389.54,43.9,40.4,0.354,826590.2,826590.2,21461,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729811,2442057.00
09/06/2017 16:30,2,1.482,ACTIVE,213.74,351.37,60.012,1504729803,"201051344000582","219011344069620",29.18,24.00,0,318.91,396.15,43.8,40.4,0.354,815436.0,815436.0,21400,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729812,2442058.00
09/06/2017 16:30,2,1.504,ACTIVE,212.83,349.56,59.965,1504729803,"201051344000955","219011344069620",29.54,23.80,0,318.00,389.54,45.0,41.6,0.376,835947.3,835947.3,21422,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729813,2442059.00
09/06/2017 16:30,2,1.037,ACTIVE,212.38,418.39,59.970,1504729803,"274151322000094","219011344069620",39.28,27.80,0,335.14,451.16,41.3,37.9,0.278,896085.9,896085.9,21739,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729814,2442060.00
09/06/2017 16:30,2,1.531,ACTIVE,214.64,352.27,59.959,1504729803,"201051344000579","219011344069620",29.20,25.50,0,322.21,396.15,45.3,41.8,0.358,846600.2,846600.2,21423,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729815,2442061.00
09/06/2017 16:30,2,1.533,ACTIVE,213.06,350.47,59.991,1504729803,"201051344000890","219011344069620",29.16,23.50,0,316.80,390.14,45.3,41.8,0.362,830098.8,830098.8,21423,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729816,2442062.00
09/06/2017 16:30,2,1.498,ACTIVE,213.51,351.67,60.012,1504729803,"201051344000438","219011344069620",29.58,23.30,0,318.91,394.05,44.9,41.4,0.367,832259.6,832259.6,21407,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729817,2442063.00
09/06/2017 16:30,2,1.514,ACTIVE,213.51,346.26,59.991,1504729803,"201051344000417","219011344069620",19.14,22.80,0,320.41,391.94,29.4,26.5,0.230,735206.1,735206.1,21446,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729818,2442064.00
09/06/2017 16:30,2,1.545,ACTIVE,212.38,347.46,59.965,1504729803,"274151322000083","219011344069620",28.98,27.30,0,328.22,378.42,45.4,41.9,0.318,1070852.4,1070852.4,21303,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729819,2442065.00
09/06/2017 16:30,2,1.645,ACTIVE,213.06,354.07,59.954,1504729803,"274151322000076","219011344069620",29.58,27.00,0,329.43,379.62,49.3,45.6,0.336,1143736.5,1143736.5,21293,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729819,2442066.00
09/06/2017 16:30,2,1.512,ACTIVE,214.19,351.67,59.975,1504729803,"201051344000868","219011344069620",29.00,23.30,0,318.61,394.95,44.5,41.0,0.358,826450.4,826450.4,21436,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729820,2442067.00
09/06/2017 16:30,2,1.607,ACTIVE,212.16,345.36,59.981,1504729803,"274151322000095","219011344069620",29.68,27.50,0,330.03,379.02,48.3,44.7,0.318,1132699.2,1132699.2,21328,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729821,2442068.00
09/06/2017 16:30,2,1.512,ACTIVE,214.64,349.56,59.954,1504729803,"201051344000988","219011344069620",18.85,24.00,0,319.81,396.45,28.9,26.0,0.230,707461.3,707461.3,21396,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729822,2442069.00
09/06/2017 16:30,2,1.527,ACTIVE,213.29,351.07,59.907,1504729803,"201051344001025","219011344069620",29.14,24.30,0,320.41,394.65,45.1,41.6,0.358,833551.9,833551.9,21406,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729823,2442070.00
09/06/2017 16:30,2,1.486,ACTIVE,214.41,351.67,60.007,1504729803,"201051344000458","219011344069620",29.10,24.80,0,320.71,396.45,43.9,40.4,0.371,837451.2,837451.2,21402,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729824,2442071.00
09/06/2017 16:30,2,1.504,ACTIVE,215.32,354.07,59.991,1504729803,"201051344000853","219011344069620",29.06,23.30,0,325.22,394.05,44.2,40.8,0.358,838970.3,838970.3,21432,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729825,2442072.00
09/06/2017 16:30,2,1.486,ACTIVE,213.51,351.37,59.991,1504729803,"201051344000685","219011344069620",29.22,23.00,0,317.10,394.05,44.0,40.5,0.384,832042.0,832042.0,21454,0,0,0,L,1122011218,0,123.36,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729826,2442073.00
09/06/2017 16:30,2,1.480,ACTIVE,213.51,351.67,59.981,1504729803,"201051344000917","219011344069620",29.32,24.00,0,318.91,394.65,44.0,40.5,0.354,828711.6,828711.6,21447,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729827,2442074.00
09/06/2017 16:30,2,1.502,ACTIVE,213.74,351.07,59.986,1504729803,"201051344000651","219011344069620",29.12,24.50,0,321.31,395.55,44.4,40.9,0.358,825841.2,825841.2,21421,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729829,2442075.00
09/06/2017 16:30,2,1.494,ACTIVE,211.70,351.97,59.938,1504729803,"274151322000088","219011344069620",28.90,26.00,0,330.33,378.72,43.7,40.3,0.301,1027884.3,1027884.3,21299,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729830,2442076.00
09/06/2017 16:30,2,1.039,ACTIVE,213.06,426.51,59.959,1504729803,"274151322000068","219011344069620",39.54,27.30,0,337.24,455.06,42.0,38.6,0.287,897140.6,897140.6,21749,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729831,2442077.00
09/06/2017 16:30,2,1.510,ACTIVE,213.29,350.47,59.986,1504729803,"201051344001135","219011344069620",29.38,24.30,0,319.51,392.85,44.9,41.4,0.362,821412.9,821412.9,21380,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729832,2442078.00
09/06/2017 16:30,2,1.516,ACTIVE,213.96,351.07,59.928,1504729803,"201051344000594","219011344069620",29.06,27.80,0,318.61,392.55,44.6,41.2,0.354,841021.5,841021.5,21417,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729833,2442079.00
09/06/2017 16:30,2,1.521,ACTIVE,213.74,351.37,60.007,1504729803,"201051344001203","219011344069620",29.04,24.30,0,320.11,396.15,44.8,41.3,0.362,831593.0,831593.0,21448,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729834,2442080.00
09/06/2017 16:30,2,1.527,ACTIVE,212.38,353.17,59.959,1504729803,"274151322000054","219011344069620",28.27,26.50,0,328.22,379.02,43.8,40.3,0.296,1043318.7,1043318.7,21267,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729834,2442081.00
09/06/2017 16:30,2,1.516,ACTIVE,214.87,351.67,59.975,1504729803,"201051344000867","219011344069620",29.00,25.30,0,319.81,394.35,44.5,41.1,0.354,825155.6,825155.6,21448,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729835,2442082.00
09/06/2017 16:30,2,1.492,ACTIVE,213.74,351.67,60.012,1504729803,"201051344001093","219011344069620",29.18,23.50,0,318.91,394.65,44.2,40.7,0.349,828700.6,828700.6,21453,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729836,2442083.00
09/06/2017 16:30,2,1.480,ACTIVE,214.64,352.57,59.954,1504729803,"201051344000900","219011344069620",29.34,21.80,0,318.91,395.85,44.0,40.6,0.358,847276.0,847276.0,21451,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729837,2442084.00
09/06/2017 16:30,2,1.490,ACTIVE,214.87,351.67,59.954,1504729803,"201051344000648","219011344069620",28.82,23.50,0,316.20,395.85,43.6,40.1,0.358,833261.6,833261.6,21416,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729838,2442085.00
09/06/2017 16:30,2,1.496,ACTIVE,214.64,351.97,59.970,1504729803,"201051344000569","219011344069620",29.28,23.00,0,321.01,395.55,44.4,40.9,0.358,848774.3,848774.3,21385,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729839,2442086.00
09/06/2017 16:30,2,1.516,ACTIVE,214.64,351.97,59.901,1504729803,"201051344000983","219011344069620",29.06,23.80,0,321.61,395.85,44.6,41.1,0.371,839780.0,839780.0,21420,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729840,2442087.00
09/06/2017 16:30,2,1.518,ACTIVE,214.64,351.37,59.996,1504729803,"201051344001158","219011344069620",28.51,24.80,0,321.61,396.15,43.8,40.4,0.362,823296.4,823296.4,21423,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729841,2442088.00
09/06/2017 16:30,2,1.480,ACTIVE,215.09,353.77,59.975,1504729803,"201051344000576","219011344069620",29.06,22.80,0,319.81,395.85,43.6,40.2,0.358,837881.6,837881.6,21438,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729842,2442089.00
09/06/2017 16:30,2,1.512,ACTIVE,212.38,351.67,59.986,1504729803,"274151322000087","219011344069620",28.82,32.60,0,329.43,378.42,44.1,40.7,0.283,1019177.1,1019177.1,21546,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729843,2442090.00
09/06/2017 16:30,2,1.490,ACTIVE,213.74,351.67,59.928,1504729803,"201051344001145","219011344069620",29.38,22.30,0,321.01,394.05,44.3,40.9,0.358,836778.2,836778.2,21431,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504729844,2442091.00
09/06/2017 16:45,2,2.115,ACTIVE,216.22,359.48,59.996,1504730703,"201051344000645","219011344069620",29.26,23.50,0,321.91,401.86,62.6,58.5,0.504,836800.1,836800.1,21410,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730705,2442092.00
09/06/2017 16:45,2,2.020,ACTIVE,213.06,350.17,59.949,1504730703,"274151322000085","219011344069620",28.49,26.80,0,331.83,385.93,58.1,54.2,0.384,1037644.6,1037644.6,21289,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730705,2442093.00
09/06/2017 16:45,2,2.113,ACTIVE,215.77,358.88,59.975,1504730703,"201051344000633","219011344069620",29.28,24.80,0,325.52,400.66,62.7,58.6,0.521,824057.2,824057.2,21465,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730706,2442094.00
09/06/2017 16:45,2,2.109,ACTIVE,215.77,360.99,59.954,1504730703,"201051344000469","219011344069620",29.22,22.50,0,321.31,403.97,62.5,58.4,0.530,828174.3,828174.3,21423,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730707,2442095.00
09/06/2017 16:45,2,2.082,ACTIVE,213.96,357.08,59.938,1504730703,"201051344000646","219011344069620",29.58,22.50,0,319.81,402.16,62.4,58.3,0.521,822208.3,822208.3,21416,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730708,2442096.00
09/06/2017 16:45,2,2.018,ACTIVE,212.83,348.36,60.018,1504730703,"274151322000052","219011344069620",29.30,25.50,0,327.92,389.84,60.0,55.9,0.411,1081820.3,1081820.3,21289,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730709,2442097.00
09/06/2017 16:45,2,2.150,ACTIVE,214.87,360.69,59.954,1504730703,"201051344000585","219011344069620",29.48,23.30,0,321.31,401.26,64.2,60.0,0.526,836791.6,836791.6,21412,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730710,2442098.00
09/06/2017 16:45,2,2.068,ACTIVE,213.96,355.88,60.023,1504730703,"201051344001230","219011344069620",29.40,22.50,0,319.51,401.26,61.6,57.5,0.508,826602.6,826602.6,21462,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730711,2442099.00
09/06/2017 16:45,2,2.045,ACTIVE,215.09,359.18,59.981,1504730703,"201051344000582","219011344069620",29.70,23.50,0,318.91,400.36,61.5,57.5,0.504,815448.3,815448.3,21401,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730712,2442100.00
09/06/2017 16:45,2,2.057,ACTIVE,213.96,357.08,59.991,1504730703,"201051344000955","219011344069620",29.82,23.00,0,320.11,400.36,62.1,58.0,0.521,835959.8,835959.8,21423,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730713,2442101.00
09/06/2017 16:45,2,1.320,ACTIVE,213.29,431.32,59.954,1504730703,"274151322000094","219011344069620",40.41,27.30,0,334.24,466.49,53.5,49.7,0.358,896097.0,896097.0,21740,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730714,2442102.00
09/06/2017 16:45,2,2.117,ACTIVE,215.77,360.99,59.981,1504730703,"201051344000579","219011344069620",29.42,24.80,0,324.02,405.17,63.1,59.0,0.526,846613.0,846613.0,21424,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730714,2442103.00
09/06/2017 16:45,2,2.086,ACTIVE,213.96,357.38,59.981,1504730703,"201051344000890","219011344069620",29.72,22.80,0,320.11,400.96,62.8,58.7,0.499,830111.4,830111.4,21424,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730715,2442104.00
09/06/2017 16:45,2,2.074,ACTIVE,214.41,358.58,60.007,1504730703,"201051344000438","219011344069620",29.80,23.00,0,322.21,400.36,62.6,58.5,0.517,832272.2,832272.2,21408,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730716,2442105.00
09/06/2017 16:45,2,2.109,ACTIVE,214.41,352.57,59.975,1504730703,"201051344000417","219011344069620",19.10,22.30,0,321.01,391.64,40.8,37.5,0.336,735214.1,735214.1,21447,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730717,2442106.00
09/06/2017 16:45,2,2.035,ACTIVE,212.83,359.78,59.970,1504730703,"274151322000083","219011344069620",29.08,26.80,0,330.03,386.53,59.9,55.9,0.424,1070864.8,1070864.8,21304,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730718,2442107.00
09/06/2017 16:45,2,2.133,ACTIVE,213.51,355.58,60.002,1504730703,"274151322000076","219011344069620",29.98,26.00,0,331.53,392.85,64.8,60.6,0.451,1143749.9,1143749.9,21294,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730719,2442108.00
09/06/2017 16:45,2,2.137,ACTIVE,215.54,358.88,59.959,1504730703,"201051344000868","219011344069620",29.04,22.80,0,319.21,399.16,63.0,58.9,0.508,826463.0,826463.0,21437,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730720,2442109.00
09/06/2017 16:45,2,2.145,ACTIVE,213.06,356.78,59.996,1504730703,"274151322000095","219011344069620",29.84,26.80,0,330.03,388.64,64.8,60.6,0.446,1132712.5,1132712.5,21329,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730721,2442110.00
09/06/2017 16:45,2,2.137,ACTIVE,215.77,354.07,59.965,1504730703,"201051344000988","219011344069620",19.24,23.50,0,324.62,395.85,41.7,38.3,0.362,707469.3,707469.3,21397,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730722,2442111.00
09/06/2017 16:45,2,2.148,ACTIVE,214.41,357.68,59.933,1504730703,"201051344001025","219011344069620",29.80,23.50,0,321.61,400.06,64.9,60.7,0.517,833564.6,833564.6,21407,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730723,2442112.00
09/06/2017 16:45,2,2.109,ACTIVE,215.77,360.08,59.922,1504730703,"201051344000458","219011344069620",30.06,24.30,0,322.21,403.97,64.2,60.0,0.530,837463.8,837463.8,21403,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730723,2442113.00
09/06/2017 16:45,2,2.172,ACTIVE,216.22,361.59,60.023,1504730703,"201051344000853","219011344069620",29.72,22.50,0,322.21,404.57,65.4,61.2,0.548,838983.0,838983.0,21433,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730724,2442114.00
09/06/2017 16:45,2,2.146,ACTIVE,214.41,360.08,60.002,1504730703,"201051344000685","219011344069620",29.78,22.30,0,318.00,400.66,64.8,60.6,0.557,832054.5,832054.5,21455,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730725,2442115.00
09/06/2017 16:45,2,2.172,ACTIVE,214.87,359.78,60.007,1504730703,"201051344000917","219011344069620",29.72,23.50,0,322.81,400.06,65.5,61.3,0.517,828724.1,828724.1,21448,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730726,2442116.00
09/06/2017 16:45,2,2.189,ACTIVE,214.41,359.18,59.986,1504730703,"201051344001145","219011344069620",29.96,21.50,0,321.01,400.96,66.5,62.2,0.544,836790.6,836790.6,21432,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730727,2442117.00
09/06/2017 16:45,2,2.256,ACTIVE,215.09,362.19,59.996,1504730703,"201051344000651","219011344069620",29.44,23.80,0,322.81,400.36,67.2,63.0,0.548,825853.8,825853.8,21422,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730728,2442118.00
09/06/2017 16:45,2,2.127,ACTIVE,212.61,357.38,59.986,1504730703,"274151322000088","219011344069620",29.40,25.30,0,330.03,387.14,63.4,59.2,0.424,1027896.3,1027896.3,21300,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730729,2442119.00
09/06/2017 16:45,2,1.531,ACTIVE,213.51,423.81,59.991,1504730703,"274151322000068","219011344069620",39.46,27.00,0,335.44,464.38,62.0,57.9,0.424,897152.0,897152.0,21750,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730730,2442120.00
09/06/2017 16:45,2,2.375,ACTIVE,214.41,360.08,60.002,1504730703,"201051344001135","219011344069620",29.48,23.50,0,320.11,399.76,71.0,66.6,0.588,821425.6,821425.6,21381,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730731,2442121.00
09/06/2017 16:45,2,2.336,ACTIVE,215.32,360.38,60.012,1504730703,"201051344000594","219011344069620",29.76,27.00,0,320.71,399.76,70.4,66.1,0.570,841034.2,841034.2,21418,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730732,2442122.00
09/06/2017 16:45,2,2.387,ACTIVE,214.87,360.38,59.928,1504730703,"201051344001203","219011344069620",29.36,23.50,0,320.11,400.06,70.9,66.5,0.605,831605.7,831605.7,21449,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730733,2442123.00
09/06/2017 16:45,2,2.348,ACTIVE,213.06,365.19,59.986,1504730703,"274151322000054","219011344069620",28.84,26.00,0,329.43,385.03,68.5,64.2,0.468,1043330.8,1043330.8,21268,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730734,2442124.00
09/06/2017 16:45,2,2.434,ACTIVE,216.00,359.78,59.933,1504730703,"201051344000867","219011344069620",29.68,24.80,0,320.71,398.56,73.2,68.7,0.605,825168.3,825168.3,21449,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730735,2442125.00
09/06/2017 16:45,2,2.457,ACTIVE,215.09,364.89,60.044,1504730703,"201051344001093","219011344069620",29.60,23.00,0,321.01,398.86,73.7,69.2,0.597,828713.0,828713.0,21454,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730736,2442126.00
09/06/2017 16:45,2,2.488,ACTIVE,216.45,363.69,59.986,1504730703,"201051344000900","219011344069620",29.92,21.30,0,319.81,402.77,75.4,70.8,0.623,847288.6,847288.6,21452,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730737,2442127.00
09/06/2017 16:45,2,2.482,ACTIVE,216.45,363.39,60.002,1504730703,"201051344000648","219011344069620",29.42,23.00,0,321.31,400.36,74.0,69.5,0.610,833274.1,833274.1,21417,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730738,2442128.00
09/06/2017 16:45,2,2.430,ACTIVE,216.45,362.79,60.023,1504730703,"201051344000569","219011344069620",29.78,22.30,0,321.01,402.46,73.3,68.8,0.601,848787.1,848787.1,21386,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730739,2442129.00
09/06/2017 16:45,2,2.457,ACTIVE,216.22,363.09,59.970,1504730703,"201051344000983","219011344069620",29.86,23.30,0,318.91,403.97,74.4,69.9,0.628,839792.8,839792.8,21421,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730740,2442130.00
09/06/2017 16:45,2,2.475,ACTIVE,216.22,362.79,59.986,1504730703,"201051344001158","219011344069620",29.62,24.30,0,321.01,403.97,74.2,69.7,0.614,823308.9,823308.9,21424,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730741,2442131.00
09/06/2017 16:45,2,2.445,ACTIVE,216.45,363.99,60.007,1504730703,"201051344000576","219011344069620",29.64,22.00,0,321.01,403.97,73.5,69.0,0.601,837894.2,837894.2,21439,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730742,2442132.00
09/06/2017 16:45,2,2.576,ACTIVE,213.29,351.07,59.996,1504730703,"274151322000087","219011344069620",29.18,31.80,0,330.93,387.74,76.1,71.5,0.499,1019189.4,1019189.4,21547,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504730742,2442133.00
09/06/2017 17:00,2,2.273,ACTIVE,216.22,358.88,59.986,1504731603,"201051344000645","219011344069620",28.27,27.00,0,322.51,409.08,65.0,60.9,0.557,836831.4,836831.4,21411,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731604,2442134.00
09/06/2017 17:00,2,2.066,ACTIVE,213.06,359.78,59.996,1504731603,"274151322000085","219011344069620",27.19,31.00,0,329.73,389.84,57.0,53.0,0.389,1037673.1,1037673.1,21290,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731605,2442135.00
09/06/2017 17:00,2,2.254,ACTIVE,215.54,360.38,60.023,1504731603,"201051344000633","219011344069620",28.39,27.80,0,321.91,410.58,64.8,60.6,0.561,824088.5,824088.5,21466,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731606,2442136.00
09/06/2017 17:00,2,2.182,ACTIVE,216.22,360.08,59.954,1504731603,"201051344000469","219011344069620",28.75,26.00,0,319.51,410.58,63.5,59.4,0.548,828205.6,828205.6,21424,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731607,2442137.00
09/06/2017 17:00,2,2.168,ACTIVE,214.41,358.58,59.970,1504731603,"201051344000646","219011344069620",28.59,25.50,0,317.40,407.27,62.7,58.6,0.530,822239.6,822239.6,21417,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731608,2442138.00
09/06/2017 17:00,2,2.092,ACTIVE,212.83,356.78,60.012,1504731603,"274151322000052","219011344069620",28.73,30.50,0,328.22,391.64,60.9,56.8,0.429,1081850.1,1081850.1,21290,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731609,2442139.00
09/06/2017 17:00,2,2.270,ACTIVE,214.87,360.69,59.991,1504731603,"201051344000585","219011344069620",28.59,26.50,0,322.51,408.48,65.7,61.5,0.539,836824.0,836824.0,21413,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731610,2442140.00
09/06/2017 17:00,2,2.172,ACTIVE,214.19,356.78,59.991,1504731603,"201051344001230","219011344069620",28.61,25.30,0,318.30,408.18,63.0,58.9,0.517,826633.8,826633.8,21463,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731610,2442141.00
