ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 17:00,2,2.188,ACTIVE,215.09,358.88,60.044,1504731603,"201051344000582","219011344069620",28.61,27.00,0,318.30,407.87,63.4,59.3,0.539,815479.6,815479.6,21402,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731612,2442142.00
09/06/2017 17:00,2,2.232,ACTIVE,214.41,359.48,59.933,1504731603,"201051344000955","219011344069620",29.10,26.50,0,319.51,406.37,65.8,61.6,0.552,835990.8,835990.8,21424,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731612,2442143.00
09/06/2017 17:00,2,1.506,ACTIVE,213.06,430.12,59.991,1504731603,"274151322000094","219011344069620",39.64,32.00,0,336.04,465.28,59.6,55.6,0.402,896124.4,896124.4,21741,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731613,2442144.00
09/06/2017 17:00,2,2.654,ACTIVE,216.22,363.69,59.975,1504731603,"201051344000579","219011344069620",29.12,28.00,0,321.61,410.58,78.3,73.7,0.658,846644.6,846644.6,21425,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731614,2442145.00
09/06/2017 17:00,2,3.111,ACTIVE,214.87,359.48,59.986,1504731603,"201051344000890","219011344069620",26.64,25.50,0,318.00,406.67,84.1,79.2,0.407,830142.9,830142.9,21425,0,0,0,L,1122011218,0,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731615,2442146.00
09/06/2017 17:00,2,3.330,ACTIVE,216.00,353.77,59.981,1504731603,"201051344000438","219011344069620",29.50,25.80,0,319.51,406.67,99.5,94.1,0.468,832303.6,832303.6,21409,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731616,2442147.00
09/06/2017 17:00,2,3.727,ACTIVE,216.00,359.18,59.991,1504731603,"201051344000417","219011344069620",19.16,24.30,0,319.51,396.75,72.6,68.1,0.636,735234.2,735234.2,21448,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731617,2442148.00
09/06/2017 17:00,2,3.871,ACTIVE,213.74,346.56,59.986,1504731603,"274151322000083","219011344069620",30.38,31.80,0,328.52,391.34,119.0,113.0,0.473,1070894.9,1070894.9,21305,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731618,2442149.00
09/06/2017 17:00,2,5.846,ACTIVE,215.32,349.86,59.965,1504731603,"274151322000076","219011344069620",29.12,32.40,0,331.23,394.35,172.9,165.0,0.676,1143782.3,1143782.3,21295,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731619,2442150.00
09/06/2017 17:00,2,5.812,ACTIVE,218.93,362.49,59.970,1504731603,"201051344000868","219011344069620",28.94,26.30,0,319.21,405.47,170.5,162.7,0.769,826494.5,826494.5,21438,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731620,2442151.00
09/06/2017 17:00,2,6.340,ACTIVE,214.41,351.97,60.012,1504731603,"274151322000095","219011344069620",29.32,32.20,0,330.93,396.75,188.1,179.7,0.707,1132745.0,1132745.0,21330,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731621,2442152.00
09/06/2017 17:00,2,6.117,ACTIVE,220.29,361.89,60.018,1504731603,"201051344000988","219011344069620",18.55,25.80,0,322.51,396.75,115.0,109.1,0.539,707489.8,707489.8,21398,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731622,2442153.00
09/06/2017 17:00,2,6.158,ACTIVE,218.48,363.69,60.023,1504731603,"201051344001025","219011344069620",28.88,26.80,0,320.71,406.97,180.1,171.9,0.804,833596.8,833596.8,21408,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731622,2442154.00
09/06/2017 17:00,2,6.160,ACTIVE,220.06,367.30,60.018,1504731603,"201051344000458","219011344069620",28.41,27.80,0,319.21,410.58,177.2,169.2,0.835,837495.7,837495.7,21404,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731623,2442155.00
09/06/2017 17:00,2,6.066,ACTIVE,220.97,368.50,60.002,1504731603,"201051344000853","219011344069620",29.10,26.30,0,326.72,409.98,178.8,170.7,0.831,839015.1,839015.1,21434,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731624,2442156.00
09/06/2017 17:00,2,6.020,ACTIVE,217.35,363.39,60.028,1504731603,"201051344000685","219011344069620",29.34,25.80,0,319.21,406.37,178.9,170.7,0.866,832086.3,832086.3,21456,0,0,0,L,1122011218,0,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731625,2442157.00
09/06/2017 17:00,2,6.061,ACTIVE,218.48,364.29,60.023,1504731603,"201051344000917","219011344069620",29.30,27.30,0,320.11,407.87,179.8,171.7,0.849,828756.2,828756.2,21449,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731626,2442158.00
09/06/2017 17:00,2,6.033,ACTIVE,217.58,361.59,59.938,1504731603,"201051344001145","219011344069620",29.62,25.30,0,320.71,407.27,181.0,172.8,0.831,836822.8,836822.8,21433,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731627,2442159.00
09/06/2017 17:00,2,6.096,ACTIVE,218.93,363.69,59.949,1504731603,"201051344000651","219011344069620",29.10,27.30,0,321.01,407.27,179.6,171.5,0.818,825885.8,825885.8,21423,0,0,0,L,1122011218,0,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731628,2442160.00
09/06/2017 17:00,2,5.783,ACTIVE,214.64,373.61,60.012,1504731603,"274151322000088","219011344069620",28.61,29.00,0,330.33,391.04,167.4,159.7,0.628,1027925.6,1027925.6,21301,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731629,2442161.00
09/06/2017 17:00,2,4.033,ACTIVE,215.54,421.10,59.991,1504731603,"274151322000068","219011344069620",39.24,31.30,0,337.54,468.29,160.3,152.8,0.614,897180.0,897180.0,21751,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731630,2442162.00
09/06/2017 17:00,2,6.041,ACTIVE,218.48,364.89,59.970,1504731603,"201051344001135","219011344069620",29.18,27.30,0,320.71,406.97,178.6,170.5,0.822,821457.3,821457.3,21382,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731631,2442163.00
09/06/2017 17:00,2,6.127,ACTIVE,218.71,363.99,59.970,1504731603,"201051344000594","219011344069620",29.02,31.30,0,320.41,405.77,180.1,171.9,0.813,841066.3,841066.3,21419,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731632,2442164.00
09/06/2017 17:00,2,6.053,ACTIVE,218.48,363.39,60.018,1504731603,"201051344001203","219011344069620",29.16,26.80,0,320.71,407.27,178.7,170.6,0.826,831637.6,831637.6,21450,0,0,0,L,1122011218,0,125.85,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731632,2442165.00
09/06/2017 17:00,2,5.693,ACTIVE,214.64,352.87,60.002,1504731603,"274151322000054","219011344069620",27.89,30.30,0,328.52,391.34,160.8,153.3,0.610,1043360.1,1043360.1,21269,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731633,2442166.00
09/06/2017 17:00,2,5.635,ACTIVE,218.93,362.79,60.018,1504731603,"201051344000867","219011344069620",28.75,28.50,0,320.11,408.48,164.0,156.4,0.738,825200.3,825200.3,21450,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731634,2442167.00
09/06/2017 17:00,2,5.320,ACTIVE,218.03,362.19,60.018,1504731603,"201051344001093","219011344069620",29.50,26.30,0,319.81,405.77,159.0,151.5,0.716,828744.3,828744.3,21455,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731635,2442168.00
09/06/2017 17:00,2,5.240,ACTIVE,219.16,363.39,59.965,1504731603,"201051344000900","219011344069620",29.40,24.80,0,322.21,409.98,156.0,148.7,0.703,847321.1,847321.1,21453,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731636,2442169.00
09/06/2017 17:00,2,5.277,ACTIVE,219.16,363.69,60.002,1504731603,"201051344000648","219011344069620",28.88,27.30,0,320.41,409.08,154.4,147.1,0.712,833305.7,833305.7,21418,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731637,2442170.00
09/06/2017 17:00,2,5.375,ACTIVE,219.39,362.49,60.034,1504731603,"201051344000569","219011344069620",29.10,26.00,0,320.71,409.68,158.6,151.1,0.734,848819.4,848819.4,21387,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731638,2442171.00
09/06/2017 17:00,2,5.418,ACTIVE,219.39,363.09,60.012,1504731603,"201051344000983","219011344069620",29.18,27.00,0,320.41,410.28,160.1,152.6,0.756,839825.3,839825.3,21422,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731639,2442172.00
09/06/2017 17:00,2,5.324,ACTIVE,219.61,363.39,59.970,1504731603,"201051344001158","219011344069620",28.63,27.80,0,320.71,411.48,154.3,147.0,0.712,823340.7,823340.7,21425,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731640,2442173.00
09/06/2017 17:00,2,5.135,ACTIVE,219.39,361.59,60.002,1504731603,"201051344000576","219011344069620",28.84,25.80,0,321.91,409.38,149.9,142.7,0.689,837926.2,837926.2,21440,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731640,2442174.00
09/06/2017 17:00,2,5.057,ACTIVE,214.64,367.00,59.981,1504731603,"274151322000087","219011344069620",28.47,37.00,0,329.73,391.04,145.7,138.7,0.544,1019219.5,1019219.5,21548,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504731641,2442175.00
09/06/2017 17:15,2,2.277,ACTIVE,216.00,362.19,60.039,1504732503,"201051344000645","219011344069620",29.06,26.50,0,320.11,406.07,67.0,62.8,0.552,836852.1,836852.1,21412,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732504,2442176.00
09/06/2017 17:15,2,2.312,ACTIVE,213.51,350.47,60.018,1504732503,"274151322000085","219011344069620",28.03,29.30,0,331.23,385.33,65.6,61.4,0.455,1037692.4,1037692.4,21291,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732505,2442177.00
09/06/2017 17:15,2,2.312,ACTIVE,215.54,360.38,60.023,1504732503,"201051344000633","219011344069620",28.90,27.30,0,320.11,404.87,67.7,63.4,0.570,824109.4,824109.4,21467,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732506,2442178.00
09/06/2017 17:15,2,2.301,ACTIVE,215.77,361.59,59.965,1504732503,"201051344000469","219011344069620",28.94,25.50,0,316.80,406.67,67.5,63.2,0.570,828226.3,828226.3,21425,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732507,2442179.00
09/06/2017 17:15,2,2.295,ACTIVE,214.41,359.78,60.012,1504732503,"201051344000646","219011344069620",29.34,24.00,0,317.40,401.56,68.2,63.9,0.579,822260.4,822260.4,21418,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732508,2442180.00
09/06/2017 17:15,2,2.299,ACTIVE,212.61,354.07,59.981,1504732503,"274151322000052","219011344069620",29.38,28.30,0,328.22,388.34,68.4,64.1,0.473,1081870.5,1081870.5,21291,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732509,2442181.00
09/06/2017 17:15,2,2.363,ACTIVE,215.32,360.99,60.044,1504732503,"201051344000585","219011344069620",29.14,25.30,0,319.51,402.16,69.7,65.4,0.579,836845.6,836845.6,21414,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732510,2442182.00
09/06/2017 17:15,2,2.238,ACTIVE,214.41,358.28,59.933,1504732503,"201051344001230","219011344069620",29.78,24.00,0,318.61,401.86,67.5,63.3,0.557,826654.5,826654.5,21464,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732511,2442183.00
09/06/2017 17:15,2,2.256,ACTIVE,215.32,360.38,59.933,1504732503,"201051344000582","219011344069620",29.32,26.30,0,318.61,402.46,67.0,62.7,0.557,815500.3,815500.3,21403,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732512,2442184.00
09/06/2017 17:15,2,2.262,ACTIVE,214.41,359.78,59.933,1504732503,"201051344000955","219011344069620",29.62,25.30,0,317.10,400.36,67.9,63.6,0.570,836011.5,836011.5,21425,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732512,2442185.00
09/06/2017 17:15,2,1.549,ACTIVE,213.51,424.11,60.007,1504732503,"274151322000094","219011344069620",38.76,29.80,0,336.94,461.08,60.8,56.8,0.415,896142.8,896142.8,21742,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732513,2442186.00
09/06/2017 17:15,2,2.260,ACTIVE,215.54,359.18,60.002,1504732503,"201051344000579","219011344069620",29.64,27.00,0,319.81,407.27,67.8,63.5,0.575,846665.8,846665.8,21426,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732514,2442187.00
09/06/2017 17:15,2,2.303,ACTIVE,214.64,357.98,60.028,1504732503,"201051344000890","219011344069620",29.14,24.30,0,318.91,401.56,67.9,63.6,0.539,830163.8,830163.8,21426,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732516,2442188.00
09/06/2017 17:15,2,2.225,ACTIVE,215.09,360.38,60.044,1504732503,"201051344000438","219011344069620",29.94,25.00,0,317.10,400.96,67.5,63.3,0.561,832324.5,832324.5,21410,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732517,2442189.00
09/06/2017 17:15,2,2.254,ACTIVE,214.87,353.17,60.012,1504732503,"201051344000417","219011344069620",19.20,23.30,0,320.71,397.05,43.8,40.3,0.362,735247.6,735247.6,21449,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732518,2442190.00
09/06/2017 17:15,2,2.236,ACTIVE,213.06,354.07,59.986,1504732503,"274151322000083","219011344069620",29.40,29.30,0,330.03,387.74,66.6,62.4,0.477,1070915.4,1070915.4,21306,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732519,2442191.00
09/06/2017 17:15,2,2.361,ACTIVE,214.19,357.08,60.002,1504732503,"274151322000076","219011344069620",30.08,31.00,0,330.93,391.64,71.9,67.5,0.499,1143804.4,1143804.4,21296,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732519,2442192.00
09/06/2017 17:15,2,2.256,ACTIVE,215.09,358.28,60.028,1504732503,"201051344000868","219011344069620",28.90,25.80,0,320.11,401.86,66.1,61.9,0.535,826515.2,826515.2,21439,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732520,2442193.00
09/06/2017 17:15,2,2.365,ACTIVE,213.06,364.89,60.002,1504732503,"274151322000095","219011344069620",29.58,30.00,0,328.52,391.64,70.9,66.5,0.495,1132767.0,1132767.0,21331,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732521,2442194.00
09/06/2017 17:15,2,2.281,ACTIVE,215.32,355.28,59.991,1504732503,"201051344000988","219011344069620",18.63,25.80,0,321.01,397.66,43.1,39.6,0.367,707503.2,707503.2,21399,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732522,2442195.00
09/06/2017 17:15,2,2.270,ACTIVE,214.64,359.18,59.991,1504732503,"201051344001025","219011344069620",29.24,25.80,0,319.51,401.56,67.3,63.0,0.566,833617.8,833617.8,21409,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732523,2442196.00
09/06/2017 17:15,2,2.205,ACTIVE,215.32,360.69,59.991,1504732503,"201051344000458","219011344069620",29.16,27.30,0,318.61,406.37,65.2,61.0,0.530,837516.3,837516.3,21405,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732524,2442197.00
09/06/2017 17:15,2,2.250,ACTIVE,216.22,362.19,60.007,1504732503,"201051344000853","219011344069620",28.78,25.50,0,323.72,406.97,65.6,61.4,0.552,839035.9,839035.9,21435,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732525,2442198.00
09/06/2017 17:15,2,2.193,ACTIVE,214.41,359.48,60.028,1504732503,"201051344000685","219011344069620",29.76,24.50,0,317.70,401.26,66.1,61.9,0.575,832107.0,832107.0,21457,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732526,2442199.00
09/06/2017 17:15,2,2.197,ACTIVE,214.87,361.89,59.907,1504732503,"201051344000917","219011344069620",29.62,26.30,0,318.00,401.56,66.0,61.8,0.552,828777.0,828777.0,21450,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732527,2442200.00
09/06/2017 17:15,2,2.203,ACTIVE,214.64,358.88,60.018,1504732503,"201051344001145","219011344069620",29.76,23.80,0,321.31,402.46,66.4,62.2,0.539,836843.7,836843.7,21434,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732528,2442201.00
09/06/2017 17:15,2,2.209,ACTIVE,215.09,360.99,60.034,1504732503,"201051344000651","219011344069620",29.44,26.50,0,320.41,402.46,65.9,61.7,0.539,825906.5,825906.5,21424,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732529,2442202.00
09/06/2017 17:15,2,2.164,ACTIVE,212.61,363.99,59.975,1504732503,"274151322000088","219011344069620",28.94,27.30,0,329.13,387.44,63.5,59.3,0.446,1027945.0,1027945.0,21302,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732530,2442203.00
09/06/2017 17:15,2,1.500,ACTIVE,214.19,431.62,59.996,1504732503,"274151322000068","219011344069620",39.78,29.30,0,337.24,465.28,60.8,56.7,0.411,897198.3,897198.3,21752,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732531,2442204.00
09/06/2017 17:15,2,2.232,ACTIVE,214.64,358.88,59.965,1504732503,"201051344001135","219011344069620",29.26,26.00,0,318.30,400.36,66.2,61.9,0.544,821477.8,821477.8,21383,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732531,2442205.00
09/06/2017 17:15,2,2.230,ACTIVE,214.87,359.18,59.970,1504732503,"201051344000594","219011344069620",29.14,29.80,0,318.00,401.26,65.8,61.6,0.530,841086.9,841086.9,21420,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732533,2442206.00
09/06/2017 17:15,2,2.203,ACTIVE,214.87,358.28,59.875,1504732503,"201051344001203","219011344069620",29.52,26.00,0,318.30,401.26,65.9,61.6,0.570,831658.1,831658.1,21451,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732534,2442207.00
09/06/2017 17:15,2,2.166,ACTIVE,213.29,348.96,59.970,1504732503,"274151322000054","219011344069620",28.67,28.30,0,328.82,386.23,62.8,58.7,0.433,1043379.3,1043379.3,21270,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732534,2442208.00
09/06/2017 17:15,2,2.201,ACTIVE,215.32,358.28,60.034,1504732503,"201051344000867","219011344069620",29.24,27.50,0,319.21,400.66,65.2,61.0,0.530,825220.6,825220.6,21451,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732535,2442209.00
09/06/2017 17:15,2,2.170,ACTIVE,214.87,358.28,59.965,1504732503,"201051344001093","219011344069620",29.40,25.00,0,320.11,398.86,64.6,60.5,0.513,828764.2,828764.2,21456,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732536,2442210.00
09/06/2017 17:15,2,2.184,ACTIVE,215.32,358.28,60.034,1504732503,"201051344000900","219011344069620",29.32,24.50,0,318.00,406.67,64.8,60.7,0.508,847341.6,847341.6,21454,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732537,2442211.00
09/06/2017 17:15,2,2.168,ACTIVE,215.54,359.48,60.002,1504732503,"201051344000648","219011344069620",29.00,26.00,0,317.40,404.87,63.7,59.6,0.548,833325.7,833325.7,21419,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732538,2442212.00
09/06/2017 17:15,2,2.174,ACTIVE,215.54,359.78,60.028,1504732503,"201051344000569","219011344069620",29.32,25.30,0,319.81,405.47,64.5,60.3,0.539,848839.8,848839.8,21388,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732539,2442213.00
09/06/2017 17:15,2,2.203,ACTIVE,215.54,360.99,60.007,1504732503,"201051344000983","219011344069620",29.14,26.30,0,319.51,405.17,65.0,60.8,0.557,839845.8,839845.8,21423,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732540,2442214.00
09/06/2017 17:15,2,2.195,ACTIVE,215.54,358.88,59.959,1504732503,"201051344001158","219011344069620",28.84,26.50,0,319.81,405.17,64.2,60.1,0.535,823360.7,823360.7,21426,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732541,2442215.00
09/06/2017 17:15,2,2.168,ACTIVE,215.77,358.28,59.928,1504732503,"201051344000576","219011344069620",28.94,25.30,0,318.91,405.47,63.5,59.4,0.508,837946.2,837946.2,21441,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732542,2442216.00
09/06/2017 17:15,2,2.176,ACTIVE,213.06,356.78,60.002,1504732503,"274151322000087","219011344069620",28.84,35.00,0,329.73,386.53,63.5,59.3,0.424,1019238.9,1019238.9,21549,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504732542,2442217.00
09/06/2017 17:30,2,1.697,ACTIVE,215.54,355.28,59.981,1504733403,"201051344000645","219011344069620",29.32,24.50,0,336.34,396.75,50.4,46.8,0.411,836866.8,836866.8,21413,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733404,2442218.00
09/06/2017 17:30,2,1.697,ACTIVE,213.29,354.37,60.028,1504733403,"274151322000085","219011344069620",28.21,27.80,0,336.94,379.92,48.4,44.8,0.323,1037706.8,1037706.8,21292,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733405,2442219.00
09/06/2017 17:30,2,1.699,ACTIVE,215.32,356.78,60.023,1504733403,"201051344000633","219011344069620",29.50,26.00,0,335.74,397.66,50.8,47.1,0.429,824124.3,824124.3,21468,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733406,2442220.00
09/06/2017 17:30,2,1.719,ACTIVE,215.32,355.28,59.928,1504733403,"201051344000469","219011344069620",29.28,23.80,0,336.04,397.66,51.0,47.3,0.429,828241.2,828241.2,21426,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733407,2442221.00
09/06/2017 17:30,2,1.721,ACTIVE,213.96,354.67,60.023,1504733403,"201051344000646","219011344069620",29.14,23.30,0,325.82,395.55,50.9,47.2,0.424,822275.4,822275.4,21419,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733408,2442222.00
09/06/2017 17:30,2,1.709,ACTIVE,213.06,347.46,59.970,1504733403,"274151322000052","219011344069620",29.26,26.50,0,336.34,381.12,50.6,46.9,0.354,1081885.7,1081885.7,21292,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733409,2442223.00
09/06/2017 17:30,2,1.770,ACTIVE,214.64,355.58,59.938,1504733403,"201051344000585","219011344069620",29.36,24.00,0,320.11,397.66,52.6,48.9,0.424,836861.0,836861.0,21415,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733410,2442224.00
09/06/2017 17:30,2,1.686,ACTIVE,214.19,352.87,60.012,1504733403,"201051344001230","219011344069620",29.52,23.00,0,325.52,390.74,50.5,46.8,0.415,826669.4,826669.4,21465,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733411,2442225.00
09/06/2017 17:30,2,1.703,ACTIVE,214.87,354.97,59.922,1504733403,"201051344000582","219011344069620",29.08,25.00,0,327.02,397.05,50.2,46.6,0.402,815515.1,815515.1,21404,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733412,2442226.00
09/06/2017 17:30,2,1.732,ACTIVE,213.96,353.77,60.034,1504733403,"201051344000955","219011344069620",28.98,24.30,0,325.22,390.74,50.9,47.2,0.424,836026.5,836026.5,21426,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733413,2442227.00
09/06/2017 17:30,2,1.148,ACTIVE,213.29,418.09,60.007,1504733403,"274151322000094","219011344069620",38.80,28.50,0,337.84,459.87,45.8,42.3,0.318,896156.4,896156.4,21743,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733413,2442228.00
09/06/2017 17:30,2,1.750,ACTIVE,215.32,355.58,60.007,1504733403,"201051344000579","219011344069620",29.10,25.50,0,335.74,397.05,51.6,47.8,0.415,846680.9,846680.9,21427,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733414,2442229.00
09/06/2017 17:30,2,1.742,ACTIVE,214.19,353.47,59.991,1504733403,"201051344000890","219011344069620",29.16,23.30,0,325.52,391.94,51.5,47.7,0.407,830179.0,830179.0,21427,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733415,2442230.00
09/06/2017 17:30,2,1.711,ACTIVE,214.41,355.58,59.996,1504733403,"201051344000438","219011344069620",29.32,24.00,0,327.02,396.75,50.8,47.1,0.420,832339.5,832339.5,21411,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733416,2442231.00
09/06/2017 17:30,2,1.736,ACTIVE,214.64,349.86,59.954,1504733403,"201051344000417","219011344069620",18.87,22.80,0,327.32,376.92,33.2,30.1,0.270,735257.3,735257.3,21450,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733417,2442232.00
09/06/2017 17:30,2,1.684,ACTIVE,213.06,347.76,59.981,1504733403,"274151322000083","219011344069620",29.20,27.30,0,329.73,380.52,49.8,46.2,0.354,1070930.5,1070930.5,21307,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733418,2442233.00
09/06/2017 17:30,2,1.770,ACTIVE,213.74,348.96,59.996,1504733403,"274151322000076","219011344069620",30.00,28.50,0,330.33,381.73,53.7,49.9,0.362,1143820.7,1143820.7,21297,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733419,2442234.00
09/06/2017 17:30,2,1.729,ACTIVE,214.87,354.37,60.012,1504733403,"201051344000868","219011344069620",28.96,23.80,0,334.54,397.05,50.7,47.0,0.407,826530.1,826530.1,21440,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733420,2442235.00
09/06/2017 17:30,2,1.785,ACTIVE,213.06,349.86,59.996,1504733403,"274151322000095","219011344069620",29.46,27.80,0,329.43,380.82,53.2,49.4,0.362,1132783.2,1132783.2,21332,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733421,2442236.00
09/06/2017 17:30,2,1.711,ACTIVE,215.32,352.27,60.002,1504733403,"201051344000988","219011344069620",19.02,24.50,0,334.84,380.22,33.0,29.9,0.265,707512.7,707512.7,21400,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733422,2442237.00
09/06/2017 17:30,2,1.727,ACTIVE,214.41,354.07,59.986,1504733403,"201051344001025","219011344069620",29.28,24.30,0,326.72,396.75,51.3,47.6,0.407,833633.0,833633.0,21410,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733422,2442238.00
09/06/2017 17:30,2,1.695,ACTIVE,215.09,354.67,59.996,1504733403,"201051344000458","219011344069620",29.26,25.30,0,336.34,396.75,50.2,46.6,0.424,837531.1,837531.1,21406,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733423,2442239.00
09/06/2017 17:30,2,1.709,ACTIVE,215.77,356.48,59.965,1504733403,"201051344000853","219011344069620",29.18,23.50,0,323.72,394.95,50.5,46.8,0.433,839050.7,839050.7,21436,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733424,2442240.00
09/06/2017 17:30,2,1.695,ACTIVE,214.41,354.97,59.933,1504733403,"201051344000685","219011344069620",29.06,23.50,0,325.52,395.25,49.9,46.2,0.433,832121.9,832121.9,21458,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733425,2442241.00
09/06/2017 17:30,2,1.664,ACTIVE,214.41,354.07,59.991,1504733403,"201051344000917","219011344069620",29.72,25.00,0,325.82,397.66,50.1,46.4,0.415,828791.8,828791.8,21451,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733426,2442242.00
09/06/2017 17:30,2,1.689,ACTIVE,214.41,354.37,60.002,1504733403,"201051344001145","219011344069620",29.48,22.80,0,328.82,397.05,50.5,46.8,0.411,836858.7,836858.7,21435,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733427,2442243.00
09/06/2017 17:30,2,1.688,ACTIVE,214.41,354.97,59.996,1504733403,"201051344000651","219011344069620",29.30,25.50,0,326.42,396.75,50.1,46.4,0.407,825921.4,825921.4,21425,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733428,2442244.00
09/06/2017 17:30,2,1.646,ACTIVE,212.61,357.08,59.996,1504733403,"274151322000088","219011344069620",28.51,26.30,0,336.64,379.92,47.5,43.9,0.318,1027959.5,1027959.5,21303,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733429,2442245.00
09/06/2017 17:30,2,1.131,ACTIVE,213.74,423.50,59.996,1504733403,"274151322000068","219011344069620",39.38,27.80,0,337.54,464.38,45.2,41.7,0.305,897212.0,897212.0,21753,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733430,2442246.00
09/06/2017 17:30,2,1.709,ACTIVE,214.41,354.07,59.986,1504733403,"201051344001135","219011344069620",29.24,24.80,0,327.02,395.55,50.6,46.9,0.407,821492.8,821492.8,21384,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733431,2442247.00
09/06/2017 17:30,2,1.717,ACTIVE,214.64,354.37,59.981,1504733403,"201051344000594","219011344069620",29.00,28.30,0,328.22,394.95,50.5,46.8,0.398,841101.8,841101.8,21421,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733432,2442248.00
09/06/2017 17:30,2,1.703,ACTIVE,214.64,354.37,60.007,1504733403,"201051344001203","219011344069620",29.24,24.80,0,328.52,397.96,50.4,46.8,0.415,831673.0,831673.0,21452,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733433,2442249.00
09/06/2017 17:30,2,1.645,ACTIVE,213.06,356.18,59.991,1504733403,"274151322000054","219011344069620",28.55,27.00,0,336.34,380.22,47.5,44.0,0.327,1043393.7,1043393.7,21271,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733434,2442250.00
09/06/2017 17:30,2,1.701,ACTIVE,215.09,353.47,59.959,1504733403,"201051344000867","219011344069620",29.18,26.00,0,335.74,395.85,50.3,46.6,0.402,825235.5,825235.5,21452,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733435,2442251.00
09/06/2017 17:30,2,1.654,ACTIVE,214.41,354.67,59.922,1504733403,"201051344001093","219011344069620",29.52,24.00,0,324.92,396.15,49.6,45.9,0.389,828778.9,828778.9,21457,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733436,2442252.00
09/06/2017 17:30,2,1.674,ACTIVE,215.09,355.28,59.954,1504733403,"201051344000900","219011344069620",29.36,22.50,0,321.31,398.86,49.8,46.2,0.407,847356.4,847356.4,21455,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733437,2442253.00
09/06/2017 17:30,2,1.672,ACTIVE,215.32,354.37,59.986,1504733403,"201051344000648","219011344069620",29.12,24.30,0,336.64,396.75,49.4,45.7,0.407,833340.2,833340.2,21420,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733438,2442254.00
09/06/2017 17:30,2,1.684,ACTIVE,215.09,354.67,60.034,1504733403,"201051344000569","219011344069620",29.46,23.50,0,335.74,397.05,50.2,46.6,0.420,848854.6,848854.6,21389,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733439,2442255.00
09/06/2017 17:30,2,1.695,ACTIVE,215.32,354.97,59.949,1504733403,"201051344000983","219011344069620",29.46,24.50,0,323.11,397.96,50.5,46.9,0.424,839860.7,839860.7,21424,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733440,2442256.00
09/06/2017 17:30,2,1.697,ACTIVE,215.09,354.97,59.975,1504733403,"201051344001158","219011344069620",28.80,25.00,0,336.64,396.45,49.5,45.9,0.411,823375.4,823375.4,21427,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733440,2442257.00
09/06/2017 17:30,2,1.660,ACTIVE,215.54,355.58,59.986,1504733403,"201051344000576","219011344069620",29.34,23.30,0,335.44,396.15,49.4,45.7,0.407,837960.7,837960.7,21442,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733441,2442258.00
09/06/2017 17:30,2,1.645,ACTIVE,213.06,348.96,59.996,1504733403,"274151322000087","219011344069620",28.92,32.60,0,336.64,379.62,48.1,44.5,0.314,1019253.5,1019253.5,21550,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504733442,2442259.00
09/06/2017 17:45,2,1.875,ACTIVE,215.54,356.78,59.996,1504734303,"201051344000645","219011344069620",29.04,22.80,0,323.72,394.95,55.2,51.3,0.451,836880.6,836880.6,21414,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734304,2442260.00
09/06/2017 17:45,2,1.945,ACTIVE,213.29,353.77,59.949,1504734303,"274151322000085","219011344069620",28.19,27.30,0,332.13,381.12,55.5,51.6,0.376,1037720.3,1037720.3,21293,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734305,2442261.00
09/06/2017 17:45,2,1.881,ACTIVE,215.32,357.98,59.975,1504734303,"201051344000633","219011344069620",29.26,24.30,0,321.01,394.65,55.8,51.9,0.473,824138.1,824138.1,21469,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734306,2442262.00
09/06/2017 17:45,2,1.857,ACTIVE,215.32,358.28,60.012,1504734303,"201051344000469","219011344069620",29.70,22.00,0,319.81,396.45,55.9,52.1,0.482,828255.0,828255.0,21427,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734307,2442263.00
09/06/2017 17:45,2,1.883,ACTIVE,213.96,354.97,59.996,1504734303,"201051344000646","219011344069620",29.10,23.00,0,320.41,396.15,55.5,51.6,0.464,822289.1,822289.1,21420,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734308,2442264.00
09/06/2017 17:45,2,1.961,ACTIVE,212.61,360.69,60.007,1504734303,"274151322000052","219011344069620",29.24,26.00,0,329.43,380.52,58.1,54.1,0.407,1081899.9,1081899.9,21293,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734308,2442265.00
09/06/2017 17:45,2,1.938,ACTIVE,214.87,356.48,59.981,1504734303,"201051344000585","219011344069620",29.28,23.80,0,321.01,397.05,57.5,53.6,0.473,836875.3,836875.3,21416,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734309,2442266.00
09/06/2017 17:45,2,1.867,ACTIVE,213.96,353.77,60.012,1504734303,"201051344001230","219011344069620",29.18,22.80,0,318.91,391.64,55.2,51.4,0.455,826683.1,826683.1,21466,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734310,2442267.00
09/06/2017 17:45,2,1.865,ACTIVE,215.09,357.68,60.007,1504734303,"201051344000582","219011344069620",29.02,24.50,0,320.11,397.66,54.8,51.0,0.451,815528.8,815528.8,21405,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734311,2442268.00
09/06/2017 17:45,2,1.848,ACTIVE,213.96,355.58,59.938,1504734303,"201051344000955","219011344069620",29.62,24.00,0,319.81,392.25,55.4,51.6,0.455,836040.3,836040.3,21427,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734312,2442269.00
09/06/2017 17:45,2,1.273,ACTIVE,212.83,430.72,60.018,1504734303,"274151322000094","219011344069620",40.02,28.00,0,394.65,459.87,51.8,48.1,0.354,896169.1,896169.1,21744,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734313,2442270.00
09/06/2017 17:45,2,1.891,ACTIVE,215.09,357.38,60.018,1504734303,"201051344000579","219011344069620",29.54,24.80,0,321.91,395.25,56.6,52.7,0.442,846695.0,846695.0,21428,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734314,2442271.00
09/06/2017 17:45,2,1.879,ACTIVE,214.19,354.07,60.023,1504734303,"201051344000890","219011344069620",29.54,23.30,0,320.41,394.35,56.2,52.4,0.451,830193.0,830193.0,21428,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734315,2442272.00
09/06/2017 17:45,2,1.869,ACTIVE,214.41,357.38,59.996,1504734303,"201051344000438","219011344069620",29.32,23.80,0,319.81,396.15,55.5,51.6,0.460,832353.3,832353.3,21412,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734316,2442273.00
09/06/2017 17:45,2,1.855,ACTIVE,214.41,350.77,60.012,1504734303,"201051344000417","219011344069620",19.32,22.50,0,335.44,382.33,36.3,33.1,0.292,735266.1,735266.1,21451,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734317,2442274.00
09/06/2017 17:45,2,1.957,ACTIVE,212.83,352.57,60.002,1504734303,"274151322000083","219011344069620",29.18,26.80,0,330.63,380.52,57.8,53.9,0.411,1070944.6,1070944.6,21308,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734318,2442275.00
09/06/2017 17:45,2,2.066,ACTIVE,213.51,351.07,59.975,1504734303,"274151322000076","219011344069620",29.76,27.80,0,331.83,383.83,62.4,58.3,0.429,1143836.0,1143836.0,21298,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734318,2442276.00
09/06/2017 17:45,2,1.893,ACTIVE,214.87,356.18,60.007,1504734303,"201051344000868","219011344069620",29.20,22.30,0,320.11,395.55,56.0,52.1,0.446,826544.0,826544.0,21441,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734319,2442277.00
09/06/2017 17:45,2,2.076,ACTIVE,213.06,358.58,60.007,1504734303,"274151322000095","219011344069620",29.48,27.00,0,330.93,381.42,62.0,57.9,0.429,1132798.4,1132798.4,21333,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734320,2442278.00
09/06/2017 17:45,2,1.883,ACTIVE,215.09,354.07,59.986,1504734303,"201051344000988","219011344069620",19.16,23.00,0,336.64,388.64,36.6,33.4,0.305,707521.7,707521.7,21401,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734321,2442279.00
09/06/2017 17:45,2,1.891,ACTIVE,214.41,355.58,59.986,1504734303,"201051344001025","219011344069620",29.48,24.00,0,320.41,396.75,56.5,52.6,0.455,833647.1,833647.1,21411,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734322,2442280.00
09/06/2017 17:45,2,1.873,ACTIVE,215.09,356.78,59.912,1504734303,"201051344000458","219011344069620",29.22,23.80,0,324.02,396.15,55.5,51.6,0.468,837545.0,837545.0,21407,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734323,2442281.00
09/06/2017 17:45,2,1.869,ACTIVE,215.77,359.48,60.049,1504734303,"201051344000853","219011344069620",29.60,22.30,0,328.52,396.15,56.0,52.2,0.468,839064.7,839064.7,21437,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734324,2442282.00
09/06/2017 17:45,2,1.838,ACTIVE,214.41,355.88,59.959,1504734303,"201051344000685","219011344069620",29.56,23.00,0,320.11,396.15,55.1,51.2,0.473,832135.6,832135.6,21459,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734325,2442283.00
