ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 17:45,2,1.863,ACTIVE,214.64,356.78,59.970,1504734303,"201051344000917","219011344069620",29.42,24.50,0,322.21,397.05,55.6,51.7,0.455,828805.7,828805.7,21452,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734326,2442284.00
09/06/2017 17:45,2,1.863,ACTIVE,214.41,356.18,59.996,1504734303,"201051344001145","219011344069620",29.54,22.30,0,321.61,396.45,55.8,51.9,0.455,836872.6,836872.6,21436,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734327,2442285.00
09/06/2017 17:45,2,1.875,ACTIVE,214.64,356.48,59.938,1504734303,"201051344000651","219011344069620",29.20,24.50,0,320.71,396.15,55.5,51.7,0.451,825935.2,825935.2,21426,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734328,2442286.00
09/06/2017 17:45,2,1.896,ACTIVE,212.83,349.26,59.981,1504734303,"274151322000088","219011344069620",28.84,25.50,0,331.53,381.42,55.4,51.5,0.362,1027973.1,1027973.1,21304,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734329,2442287.00
09/06/2017 17:45,2,1.314,ACTIVE,213.74,425.91,59.986,1504734303,"274151322000068","219011344069620",39.66,27.50,0,396.75,466.79,52.8,49.1,0.358,897224.8,897224.8,21754,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734329,2442288.00
09/06/2017 17:45,2,1.895,ACTIVE,214.19,354.67,59.981,1504734303,"201051344001135","219011344069620",29.08,24.50,0,320.41,396.15,55.9,52.0,0.455,821506.7,821506.7,21385,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734330,2442289.00
09/06/2017 17:45,2,1.871,ACTIVE,214.41,355.58,60.012,1504734303,"201051344000594","219011344069620",29.56,27.00,0,320.71,394.95,56.1,52.2,0.442,841115.8,841115.8,21422,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734331,2442290.00
09/06/2017 17:45,2,1.883,ACTIVE,214.64,355.88,59.912,1504734303,"201051344001203","219011344069620",29.28,24.30,0,321.91,397.66,55.9,52.0,0.464,831687.0,831687.0,21453,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734332,2442291.00
09/06/2017 17:45,2,1.936,ACTIVE,213.06,352.87,59.949,1504734303,"274151322000054","219011344069620",28.41,26.30,0,330.33,382.33,55.6,51.8,0.376,1043407.4,1043407.4,21272,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734333,2442292.00
09/06/2017 17:45,2,1.875,ACTIVE,215.09,355.88,60.018,1504734303,"201051344000867","219011344069620",29.48,24.00,0,321.61,396.15,56.0,52.1,0.455,825249.4,825249.4,21453,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734334,2442293.00
09/06/2017 17:45,2,1.820,ACTIVE,214.41,355.58,59.922,1504734303,"201051344001093","219011344069620",29.74,23.50,0,321.01,397.05,54.8,51.0,0.438,828792.6,828792.6,21458,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734335,2442294.00
09/06/2017 17:45,2,1.848,ACTIVE,214.87,356.78,60.007,1504734303,"201051344000900","219011344069620",29.66,21.30,0,321.91,395.55,55.5,51.7,0.455,847370.3,847370.3,21456,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734336,2442295.00
09/06/2017 17:45,2,1.863,ACTIVE,215.09,355.58,59.970,1504734303,"201051344000648","219011344069620",28.92,22.50,0,319.81,396.45,54.6,50.8,0.451,833353.9,833353.9,21421,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734337,2442296.00
09/06/2017 17:45,2,1.857,ACTIVE,215.32,356.48,60.055,1504734303,"201051344000569","219011344069620",29.72,22.30,0,321.91,395.55,55.9,52.0,0.460,848868.6,848868.6,21390,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734338,2442297.00
09/06/2017 17:45,2,1.861,ACTIVE,215.09,356.48,59.970,1504734303,"201051344000983","219011344069620",29.84,22.80,0,323.72,396.45,56.2,52.4,0.477,839874.7,839874.7,21425,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734339,2442298.00
09/06/2017 17:45,2,1.885,ACTIVE,215.09,357.08,59.981,1504734303,"201051344001158","219011344069620",28.90,24.00,0,323.11,394.95,55.2,51.3,0.455,823389.2,823389.2,21428,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734339,2442299.00
09/06/2017 17:45,2,1.820,ACTIVE,215.54,356.48,59.996,1504734303,"201051344000576","219011344069620",29.86,21.80,0,320.41,395.55,55.0,51.2,0.442,837974.5,837974.5,21443,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734340,2442300.00
09/06/2017 17:45,2,1.932,ACTIVE,212.83,360.69,59.996,1504734303,"274151322000087","219011344069620",28.88,32.00,0,331.23,380.82,56.5,52.6,0.371,1019267.4,1019267.4,21551,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504734341,2442301.00
09/06/2017 18:00,2,1.418,ACTIVE,215.09,353.47,59.970,1504735203,"201051344000645","219011344069620",28.92,22.30,0,321.91,394.05,41.6,38.2,0.331,836893.0,836893.0,21415,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735204,2442302.00
09/06/2017 18:00,2,1.451,ACTIVE,213.51,355.28,59.949,1504735203,"274151322000085","219011344069620",28.19,26.30,0,332.13,380.52,41.4,38.1,0.270,1037733.0,1037733.0,21294,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735205,2442303.00
09/06/2017 18:00,2,1.432,ACTIVE,215.09,354.37,59.991,1504735203,"201051344000633","219011344069620",28.98,24.00,0,322.81,394.65,42.1,38.7,0.349,824150.7,824150.7,21470,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735206,2442304.00
09/06/2017 18:00,2,1.418,ACTIVE,215.09,353.17,59.970,1504735203,"201051344000469","219011344069620",29.28,21.80,0,321.01,395.25,42.1,38.7,0.345,828267.7,828267.7,21428,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735207,2442305.00
09/06/2017 18:00,2,1.404,ACTIVE,213.51,351.97,59.991,1504735203,"201051344000646","219011344069620",29.46,22.30,0,321.91,396.15,41.9,38.5,0.349,822301.8,822301.8,21421,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735208,2442306.00
09/06/2017 18:00,2,1.469,ACTIVE,213.29,353.47,59.986,1504735203,"274151322000052","219011344069620",29.10,25.00,0,331.23,380.82,43.3,39.9,0.296,1081913.2,1081913.2,21294,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735209,2442307.00
09/06/2017 18:00,2,1.475,ACTIVE,214.64,353.17,59.981,1504735203,"201051344000585","219011344069620",28.98,22.80,0,319.21,395.25,43.3,39.9,0.349,836888.4,836888.4,21417,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735210,2442308.00
09/06/2017 18:00,2,1.395,ACTIVE,213.96,350.47,59.970,1504735203,"201051344001230","219011344069620",29.52,21.80,0,319.51,390.14,41.8,38.4,0.331,826695.7,826695.7,21467,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735211,2442309.00
09/06/2017 18:00,2,1.412,ACTIVE,214.87,352.57,60.012,1504735203,"201051344000582","219011344069620",28.92,23.50,0,320.11,398.56,41.5,38.1,0.331,815541.3,815541.3,21406,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735211,2442310.00
09/06/2017 18:00,2,1.398,ACTIVE,213.96,350.47,59.986,1504735203,"201051344000955","219011344069620",29.62,23.00,0,319.21,392.85,42.0,38.6,0.336,836052.9,836052.9,21428,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735212,2442311.00
09/06/2017 18:00,2,0.965,ACTIVE,213.51,422.90,59.981,1504735203,"274151322000094","219011344069620",39.56,27.00,0,337.24,456.57,38.5,35.3,0.261,896180.9,896180.9,21745,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735213,2442312.00
09/06/2017 18:00,2,1.441,ACTIVE,214.87,352.57,59.991,1504735203,"201051344000579","219011344069620",29.24,24.00,0,324.62,394.95,42.8,39.4,0.340,846707.9,846707.9,21429,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735214,2442313.00
09/06/2017 18:00,2,1.424,ACTIVE,214.19,350.77,59.981,1504735203,"201051344000890","219011344069620",29.58,22.50,0,320.71,392.25,42.6,39.2,0.331,830205.8,830205.8,21429,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735215,2442314.00
09/06/2017 18:00,2,1.381,ACTIVE,214.41,351.67,59.981,1504735203,"201051344000438","219011344069620",29.98,22.80,0,322.51,394.65,41.9,38.5,0.340,832366.0,832366.0,21413,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735216,2442315.00
09/06/2017 18:00,2,1.443,ACTIVE,214.19,348.06,59.928,1504735203,"201051344000417","219011344069620",18.83,21.80,0,335.74,395.55,27.5,24.6,0.221,735274.2,735274.2,21452,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735217,2442316.00
09/06/2017 18:00,2,1.447,ACTIVE,213.29,347.76,59.970,1504735203,"274151322000083","219011344069620",29.02,25.80,0,331.83,380.52,42.5,39.1,0.296,1070957.9,1070957.9,21309,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735218,2442317.00
09/06/2017 18:00,2,1.529,ACTIVE,214.19,349.56,60.028,1504735203,"274151322000076","219011344069620",29.74,27.00,0,331.83,383.83,46.1,42.5,0.309,1143850.3,1143850.3,21299,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735219,2442318.00
09/06/2017 18:00,2,1.438,ACTIVE,214.41,351.67,59.965,1504735203,"201051344000868","219011344069620",28.80,21.80,0,323.11,395.25,42.0,38.6,0.331,826556.7,826556.7,21442,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735220,2442319.00
09/06/2017 18:00,2,1.533,ACTIVE,213.06,349.86,59.965,1504735203,"274151322000095","219011344069620",29.24,25.80,0,331.23,381.12,45.3,41.8,0.305,1132812.6,1132812.6,21334,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735221,2442320.00
09/06/2017 18:00,2,1.420,ACTIVE,214.64,350.17,59.981,1504735203,"201051344000988","219011344069620",18.89,22.80,0,336.64,395.55,27.2,24.3,0.217,707529.8,707529.8,21402,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735221,2442321.00
09/06/2017 18:00,2,1.441,ACTIVE,214.19,350.17,59.944,1504735203,"201051344001025","219011344069620",28.90,23.00,0,320.41,394.95,42.2,38.8,0.331,833659.9,833659.9,21412,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735222,2442322.00
09/06/2017 18:00,2,1.418,ACTIVE,214.41,351.07,59.981,1504735203,"201051344000458","219011344069620",28.77,23.30,0,320.41,396.15,41.3,37.9,0.345,837557.5,837557.5,21408,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735223,2442323.00
09/06/2017 18:00,2,1.383,ACTIVE,215.09,354.37,60.007,1504735203,"201051344000853","219011344069620",29.78,21.50,0,329.73,396.15,41.7,38.3,0.336,839077.4,839077.4,21438,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735224,2442324.00
09/06/2017 18:00,2,1.385,ACTIVE,214.19,351.37,59.981,1504735203,"201051344000685","219011344069620",29.28,22.00,0,322.21,395.25,41.1,37.7,0.358,832148.2,832148.2,21460,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735225,2442325.00
09/06/2017 18:00,2,1.381,ACTIVE,214.41,351.67,59.965,1504735203,"201051344000917","219011344069620",29.64,23.50,0,322.51,394.95,41.5,38.1,0.340,828818.4,828818.4,21453,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735226,2442326.00
09/06/2017 18:00,2,1.410,ACTIVE,214.19,351.37,59.986,1504735203,"201051344001145","219011344069620",29.26,21.50,0,322.51,394.95,41.8,38.4,0.327,836885.4,836885.4,21437,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735227,2442327.00
09/06/2017 18:00,2,1.398,ACTIVE,214.64,351.97,59.944,1504735203,"201051344000651","219011344069620",29.20,23.50,0,321.31,395.55,41.4,38.0,0.336,825947.8,825947.8,21427,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735228,2442328.00
09/06/2017 18:00,2,1.387,ACTIVE,212.83,347.16,59.970,1504735203,"274151322000088","219011344069620",28.92,24.30,0,332.43,380.52,40.7,37.3,0.270,1027985.7,1027985.7,21305,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735229,2442329.00
09/06/2017 18:00,2,0.941,ACTIVE,213.74,433.72,59.959,1504735203,"274151322000068","219011344069620",40.10,26.80,0,339.04,459.27,38.8,35.6,0.261,897236.8,897236.8,21755,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735230,2442330.00
09/06/2017 18:00,2,1.424,ACTIVE,213.96,351.07,59.959,1504735203,"201051344001135","219011344069620",29.10,23.30,0,323.41,394.35,42.0,38.6,0.327,821519.4,821519.4,21386,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735230,2442331.00
09/06/2017 18:00,2,1.406,ACTIVE,214.41,351.67,59.996,1504735203,"201051344000594","219011344069620",29.26,26.50,0,321.91,394.35,41.8,38.4,0.327,841128.5,841128.5,21423,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735231,2442332.00
09/06/2017 18:00,2,1.414,ACTIVE,214.64,351.67,59.981,1504735203,"201051344001203","219011344069620",29.16,23.30,0,322.21,394.95,41.8,38.4,0.336,831699.6,831699.6,21454,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735232,2442333.00
09/06/2017 18:00,2,1.428,ACTIVE,212.83,350.47,59.975,1504735203,"274151322000054","219011344069620",28.33,25.30,0,330.93,380.22,40.9,37.6,0.270,1043420.0,1043420.0,21273,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735233,2442334.00
09/06/2017 18:00,2,1.418,ACTIVE,214.87,350.77,59.975,1504735203,"201051344000867","219011344069620",29.08,23.80,0,320.71,394.35,41.8,38.4,0.327,825262.1,825262.1,21454,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735234,2442335.00
09/06/2017 18:00,2,1.400,ACTIVE,214.41,351.97,59.991,1504735203,"201051344001093","219011344069620",29.04,22.80,0,321.61,393.75,41.3,37.9,0.327,828805.0,828805.0,21459,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735235,2442336.00
09/06/2017 18:00,2,1.393,ACTIVE,214.64,351.97,59.975,1504735203,"201051344000900","219011344069620",29.16,20.70,0,323.41,396.15,41.1,37.8,0.331,847382.8,847382.8,21457,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735236,2442337.00
09/06/2017 18:00,2,1.377,ACTIVE,215.09,351.37,59.944,1504735203,"201051344000648","219011344069620",29.22,22.00,0,321.61,395.55,40.8,37.4,0.331,833366.2,833366.2,21422,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735237,2442338.00
09/06/2017 18:00,2,1.412,ACTIVE,214.64,351.97,59.981,1504735203,"201051344000569","219011344069620",29.06,21.50,0,324.32,395.25,41.6,38.2,0.331,848881.2,848881.2,21391,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735238,2442339.00
09/06/2017 18:00,2,1.404,ACTIVE,214.87,351.67,60.034,1504735203,"201051344000983","219011344069620",29.34,22.30,0,326.72,394.95,41.8,38.4,0.340,839887.4,839887.4,21426,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735239,2442340.00
09/06/2017 18:00,2,1.404,ACTIVE,214.87,351.97,60.007,1504735203,"201051344001158","219011344069620",28.78,23.50,0,322.81,394.65,40.9,37.6,0.336,823401.6,823401.6,21429,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735240,2442341.00
09/06/2017 18:00,2,1.361,ACTIVE,215.09,352.87,59.959,1504735203,"201051344000576","219011344069620",29.58,21.30,0,321.61,394.35,40.8,37.5,0.318,837986.8,837986.8,21444,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735241,2442342.00
09/06/2017 18:00,2,1.408,ACTIVE,213.29,345.66,59.970,1504735203,"274151322000087","219011344069620",28.90,31.80,0,332.13,380.52,41.2,37.9,0.243,1019280.2,1019280.2,21552,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504735241,2442343.00
09/06/2017 18:15,2,0.717,ACTIVE,214.87,345.66,59.965,1504736103,"201051344000645","219011344069620",28.51,21.50,0,337.54,372.71,20.7,18.1,0.150,836899.6,836899.6,21416,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736104,2442344.00
09/06/2017 18:15,2,0.717,ACTIVE,213.29,342.35,59.975,1504736103,"274151322000085","219011344069620",27.91,24.50,0,336.94,363.39,20.3,17.7,0.124,1037739.4,1037739.4,21295,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736105,2442345.00
09/06/2017 18:15,2,0.721,ACTIVE,214.87,346.86,59.991,1504736103,"201051344000633","219011344069620",29.02,22.80,0,337.54,373.01,21.2,18.5,0.164,824157.4,824157.4,21471,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736106,2442346.00
09/06/2017 18:15,2,0.725,ACTIVE,214.41,345.36,59.981,1504736103,"201051344000469","219011344069620",28.98,20.70,0,336.04,371.81,21.3,18.6,0.159,828274.4,828274.4,21429,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736107,2442347.00
09/06/2017 18:15,2,0.715,ACTIVE,213.51,345.06,59.975,1504736103,"201051344000646","219011344069620",29.38,21.00,0,334.54,370.00,21.3,18.6,0.159,822308.5,822308.5,21422,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736108,2442348.00
09/06/2017 18:15,2,0.744,ACTIVE,212.83,342.35,59.970,1504736103,"274151322000052","219011344069620",28.29,23.50,0,336.34,363.09,21.3,18.6,0.137,1081919.9,1081919.9,21295,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736108,2442349.00
09/06/2017 18:15,2,0.744,ACTIVE,214.19,345.66,59.944,1504736103,"201051344000585","219011344069620",29.32,21.50,0,337.24,370.30,22.1,19.4,0.159,836895.4,836895.4,21418,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736109,2442350.00
09/06/2017 18:15,2,0.721,ACTIVE,213.74,344.45,59.896,1504736103,"201051344001230","219011344069620",28.51,20.70,0,335.14,368.80,20.9,18.2,0.150,826702.3,826702.3,21468,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736110,2442351.00
09/06/2017 18:15,2,0.707,ACTIVE,214.41,345.96,59.944,1504736103,"201051344000582","219011344069620",28.90,22.00,0,336.64,370.30,20.8,18.1,0.146,815547.8,815547.8,21407,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736111,2442352.00
09/06/2017 18:15,2,0.734,ACTIVE,213.74,344.76,59.975,1504736103,"201051344000955","219011344069620",29.02,21.50,0,334.84,368.80,21.7,19.0,0.155,836059.7,836059.7,21429,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736112,2442353.00
09/06/2017 18:15,2,0.473,ACTIVE,213.29,413.59,59.970,1504736103,"274151322000094","219011344069620",38.76,25.50,0,334.84,440.94,18.6,16.0,0.115,896186.8,896186.8,21746,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736113,2442354.00
09/06/2017 18:15,2,0.752,ACTIVE,214.41,345.66,60.007,1504736103,"201051344000579","219011344069620",28.98,23.00,0,336.64,371.51,22.1,19.4,0.159,846714.7,846714.7,21430,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736114,2442355.00
09/06/2017 18:15,2,0.754,ACTIVE,213.74,343.85,59.975,1504736103,"201051344000890","219011344069620",28.73,21.30,0,335.44,370.30,22.0,19.3,0.150,830212.6,830212.6,21430,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736115,2442356.00
09/06/2017 18:15,2,0.723,ACTIVE,213.96,345.06,59.965,1504736103,"201051344000438","219011344069620",29.10,21.30,0,335.44,370.90,21.4,18.7,0.150,832372.7,832372.7,21414,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736116,2442357.00
09/06/2017 18:15,2,0.748,ACTIVE,213.96,343.55,59.965,1504736103,"201051344000417","219011344069620",18.77,20.70,0,335.74,361.29,14.2,11.8,0.088,735278.5,735278.5,21453,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736117,2442358.00
09/06/2017 18:15,2,0.709,ACTIVE,213.29,342.35,59.981,1504736103,"274151322000083","219011344069620",28.63,24.00,0,336.34,363.39,20.6,17.9,0.128,1070964.4,1070964.4,21310,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736118,2442359.00
09/06/2017 18:15,2,0.754,ACTIVE,213.51,344.15,59.965,1504736103,"274151322000076","219011344069620",29.32,24.50,0,334.84,364.89,22.4,19.7,0.141,1143857.5,1143857.5,21300,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736119,2442360.00
09/06/2017 18:15,2,0.736,ACTIVE,214.19,345.06,59.991,1504736103,"201051344000868","219011344069620",28.67,21.00,0,336.64,370.00,21.4,18.7,0.150,826563.3,826563.3,21443,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736119,2442361.00
09/06/2017 18:15,2,0.738,ACTIVE,212.83,342.35,59.954,1504736103,"274151322000095","219011344069620",29.12,24.00,0,334.24,363.99,21.8,19.1,0.141,1132819.6,1132819.6,21335,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736120,2442362.00
09/06/2017 18:15,2,0.699,ACTIVE,214.19,345.06,59.981,1504736103,"201051344000988","219011344069620",18.92,22.00,0,336.64,362.79,13.4,11.0,0.102,707533.8,707533.8,21403,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736121,2442363.00
09/06/2017 18:15,2,0.725,ACTIVE,213.96,344.76,59.975,1504736103,"201051344001025","219011344069620",29.12,21.80,0,336.04,370.00,21.4,18.7,0.155,833666.6,833666.6,21413,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736122,2442364.00
09/06/2017 18:15,2,0.721,ACTIVE,214.19,344.76,59.970,1504736103,"201051344000458","219011344069620",28.55,22.30,0,337.24,370.90,20.9,18.2,0.150,837564.0,837564.0,21409,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736123,2442365.00
09/06/2017 18:15,2,0.699,ACTIVE,214.87,345.96,59.907,1504736103,"201051344000853","219011344069620",29.28,20.70,0,339.34,373.01,20.7,18.1,0.146,839084.0,839084.0,21439,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736124,2442366.00
09/06/2017 18:15,2,0.693,ACTIVE,214.19,346.86,59.970,1504736103,"201051344000685","219011344069620",29.10,20.70,0,335.74,370.30,20.5,17.8,0.164,832154.6,832154.6,21461,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736125,2442367.00
09/06/2017 18:15,2,0.707,ACTIVE,214.19,345.06,59.981,1504736103,"201051344000917","219011344069620",28.92,22.30,0,336.34,370.00,20.7,18.1,0.141,828824.9,828824.9,21454,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736126,2442368.00
09/06/2017 18:15,2,0.715,ACTIVE,214.19,345.06,59.986,1504736103,"201051344001145","219011344069620",28.84,19.80,0,337.24,370.00,20.9,18.3,0.150,836891.9,836891.9,21438,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736127,2442369.00
09/06/2017 18:15,2,0.699,ACTIVE,214.19,345.66,59.975,1504736103,"201051344000651","219011344069620",29.14,22.30,0,336.64,369.70,20.7,18.1,0.150,825954.3,825954.3,21428,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736128,2442370.00
09/06/2017 18:15,2,0.697,ACTIVE,212.61,343.85,59.970,1504736103,"274151322000088","219011344069620",27.69,23.30,0,336.34,362.19,19.6,17.0,0.119,1027991.9,1027991.9,21306,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736128,2442371.00
09/06/2017 18:15,2,0.494,ACTIVE,213.74,409.38,59.959,1504736103,"274151322000068","219011344069620",38.59,25.00,0,333.93,443.64,19.4,16.8,0.110,897242.8,897242.8,21756,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736129,2442372.00
09/06/2017 18:15,2,0.740,ACTIVE,213.74,344.15,59.981,1504736103,"201051344001135","219011344069620",28.78,22.00,0,336.04,369.70,21.6,18.9,0.150,821526.1,821526.1,21387,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736130,2442373.00
09/06/2017 18:15,2,0.725,ACTIVE,213.96,344.76,59.981,1504736103,"201051344000594","219011344069620",28.84,24.80,0,336.04,369.40,21.2,18.5,0.150,841135.1,841135.1,21424,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736131,2442374.00
09/06/2017 18:15,2,0.725,ACTIVE,214.19,344.15,59.970,1504736103,"201051344001203","219011344069620",28.71,21.80,0,336.64,370.60,21.1,18.4,0.155,831706.2,831706.2,21455,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736132,2442375.00
09/06/2017 18:15,2,0.715,ACTIVE,212.83,344.15,59.954,1504736103,"274151322000054","219011344069620",27.63,23.80,0,336.34,362.79,20.1,17.4,0.128,1043426.3,1043426.3,21274,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736133,2442376.00
09/06/2017 18:15,2,0.719,ACTIVE,214.19,344.45,59.938,1504736103,"201051344000867","219011344069620",29.00,22.80,0,336.94,369.40,21.1,18.5,0.150,825268.6,825268.6,21455,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736134,2442377.00
09/06/2017 18:15,2,0.723,ACTIVE,213.96,345.36,59.901,1504736103,"201051344001093","219011344069620",28.80,21.50,0,336.64,369.70,21.1,18.4,0.146,828811.5,828811.5,21460,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736135,2442378.00
09/06/2017 18:15,2,0.693,ACTIVE,214.19,345.36,59.970,1504736103,"201051344000900","219011344069620",28.78,19.50,0,336.94,370.30,20.3,17.6,0.155,847389.2,847389.2,21458,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736136,2442379.00
09/06/2017 18:15,2,0.697,ACTIVE,214.41,345.06,59.933,1504736103,"201051344000648","219011344069620",29.24,21.00,0,337.84,370.00,20.7,18.1,0.146,833372.6,833372.6,21423,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736137,2442380.00
09/06/2017 18:15,2,0.721,ACTIVE,214.19,344.76,60.018,1504736103,"201051344000569","219011344069620",29.04,20.30,0,336.34,370.30,21.2,18.6,0.155,848887.8,848887.8,21392,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736138,2442381.00
09/06/2017 18:15,2,0.725,ACTIVE,214.41,345.06,59.975,1504736103,"201051344000983","219011344069620",28.84,21.50,0,336.94,370.60,21.2,18.6,0.155,839894.0,839894.0,21427,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736139,2442382.00
09/06/2017 18:15,2,0.703,ACTIVE,214.19,345.36,59.975,1504736103,"201051344001158","219011344069620",28.77,22.30,0,337.24,369.70,20.5,17.9,0.150,823408.0,823408.0,21430,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736140,2442383.00
09/06/2017 18:15,2,0.707,ACTIVE,214.87,346.56,59.912,1504736103,"201051344000576","219011344069620",28.59,20.30,0,337.54,371.21,20.5,17.8,0.155,837993.2,837993.2,21445,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736141,2442384.00
09/06/2017 18:15,2,0.709,ACTIVE,213.29,343.85,59.944,1504736103,"274151322000087","219011344069620",28.09,29.50,0,336.64,363.09,20.2,17.6,0.115,1019286.5,1019286.5,21553,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504736141,2442385.00
09/06/2017 18:30,2,0.477,ACTIVE,214.64,343.25,60.018,1504737003,"201051344000645","219011344069620",28.51,20.30,0,336.34,356.18,13.8,11.4,0.084,836903.4,836903.4,21417,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737005,2442386.00
09/06/2017 18:30,2,0.455,ACTIVE,213.29,343.55,59.970,1504737003,"274151322000085","219011344069620",27.63,23.30,0,336.94,350.77,12.7,10.4,0.071,1037743.1,1037743.1,21296,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737005,2442387.00
09/06/2017 18:30,2,0.500,ACTIVE,214.64,344.45,59.959,1504737003,"201051344000633","219011344069620",28.33,21.80,0,335.74,357.38,14.4,12.0,0.084,824161.4,824161.4,21472,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737006,2442388.00
09/06/2017 18:30,2,0.504,ACTIVE,214.19,342.65,59.949,1504737003,"201051344000469","219011344069620",28.29,19.50,0,335.44,355.88,14.4,12.0,0.088,828278.4,828278.4,21430,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737007,2442389.00
09/06/2017 18:30,2,0.504,ACTIVE,213.29,342.05,59.981,1504737003,"201051344000646","219011344069620",28.21,19.80,0,334.54,355.28,14.4,12.0,0.084,822312.5,822312.5,21423,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737008,2442390.00
09/06/2017 18:30,2,0.482,ACTIVE,212.61,342.05,59.959,1504737003,"274151322000052","219011344069620",27.85,22.30,0,333.93,351.67,13.6,11.2,0.075,1081923.9,1081923.9,21296,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737009,2442391.00
09/06/2017 18:30,2,0.533,ACTIVE,213.96,342.35,59.959,1504737003,"201051344000585","219011344069620",27.61,20.30,0,336.04,355.28,14.9,12.5,0.084,836899.6,836899.6,21419,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737010,2442392.00
09/06/2017 18:30,2,0.494,ACTIVE,213.74,341.45,59.970,1504737003,"201051344001230","219011344069620",27.89,19.50,0,334.54,354.97,14.0,11.6,0.084,826706.2,826706.2,21469,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737011,2442393.00
09/06/2017 18:30,2,0.486,ACTIVE,214.19,343.25,59.944,1504737003,"201051344000582","219011344069620",28.29,20.70,0,336.34,355.88,14.0,11.6,0.084,815551.7,815551.7,21408,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737012,2442394.00
09/06/2017 18:30,2,0.508,ACTIVE,213.29,341.45,59.970,1504737003,"201051344000955","219011344069620",28.69,20.00,0,334.54,354.67,14.8,12.3,0.088,836063.8,836063.8,21430,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737013,2442395.00
09/06/2017 18:30,2,0.289,ACTIVE,213.06,409.08,59.949,1504737003,"274151322000094","219011344069620",38.70,24.50,0,337.54,422.90,11.2,8.8,0.053,896190.1,896190.1,21747,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737014,2442396.00
09/06/2017 18:30,2,0.533,ACTIVE,214.19,342.65,59.981,1504737003,"201051344000579","219011344069620",28.29,21.80,0,336.04,356.18,15.3,12.8,0.088,846718.9,846718.9,21431,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737015,2442397.00
09/06/2017 18:30,2,0.518,ACTIVE,213.51,341.45,59.975,1504737003,"201051344000890","219011344069620",28.05,20.00,0,335.14,356.18,14.7,12.2,0.084,830216.8,830216.8,21431,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737016,2442398.00
09/06/2017 18:30,2,0.488,ACTIVE,213.96,342.05,59.981,1504737003,"201051344000438","219011344069620",29.00,19.80,0,335.74,356.78,14.4,12.0,0.080,832376.7,832376.7,21415,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737016,2442399.00
09/06/2017 18:30,2,0.516,ACTIVE,213.96,341.45,59.981,1504737003,"201051344000417","219011344069620",18.39,19.80,0,335.14,351.67,9.6,7.4,0.053,735281.0,735281.0,21454,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737017,2442400.00
09/06/2017 18:30,2,0.457,ACTIVE,213.29,342.65,59.970,1504737003,"274151322000083","219011344069620",27.79,22.80,0,334.24,351.67,12.8,10.5,0.071,1070968.2,1070968.2,21311,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737018,2442401.00
09/06/2017 18:30,2,0.482,ACTIVE,213.51,342.05,59.981,1504737003,"274151322000076","219011344069620",28.49,22.80,0,335.44,352.57,14.0,11.6,0.084,1143861.6,1143861.6,21301,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737019,2442402.00
09/06/2017 18:30,2,0.475,ACTIVE,213.96,342.05,59.954,1504737003,"201051344000868","219011344069620",29.30,20.00,0,335.44,355.88,14.1,11.7,0.084,826567.3,826567.3,21444,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737020,2442403.00
09/06/2017 18:30,2,0.475,ACTIVE,212.83,340.25,59.981,1504737003,"274151322000095","219011344069620",27.85,22.80,0,334.24,351.37,13.4,11.0,0.084,1132823.6,1132823.6,21336,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737021,2442404.00
09/06/2017 18:30,2,0.465,ACTIVE,214.19,342.65,59.944,1504737003,"201051344000988","219011344069620",18.73,20.70,0,334.84,352.87,8.8,6.6,0.053,707536.2,707536.2,21404,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737022,2442405.00
09/06/2017 18:30,2,0.477,ACTIVE,213.74,340.85,59.933,1504737003,"201051344001025","219011344069620",29.18,20.30,0,335.74,355.28,14.1,11.7,0.084,833670.6,833670.6,21414,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737023,2442406.00
09/06/2017 18:30,2,0.490,ACTIVE,214.19,342.05,59.986,1504737003,"201051344000458","219011344069620",28.27,21.30,0,335.74,355.28,14.0,11.6,0.088,837567.9,837567.9,21410,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737024,2442407.00
09/06/2017 18:30,2,0.484,ACTIVE,214.64,344.15,59.975,1504737003,"201051344000853","219011344069620",28.51,19.50,0,337.24,357.68,14.0,11.6,0.093,839087.9,839087.9,21440,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737025,2442408.00
09/06/2017 18:30,2,0.457,ACTIVE,213.96,343.55,59.949,1504737003,"201051344000685","219011344069620",29.18,19.50,0,335.74,356.78,13.5,11.1,0.093,832158.4,832158.4,21462,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737026,2442409.00
09/06/2017 18:30,2,0.488,ACTIVE,213.74,342.35,59.959,1504737003,"201051344000917","219011344069620",28.17,21.00,0,335.44,355.58,14.0,11.6,0.084,828828.8,828828.8,21455,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737027,2442410.00
09/06/2017 18:30,2,0.469,ACTIVE,213.96,342.65,59.954,1504737003,"201051344001145","219011344069620",29.00,19.00,0,337.24,356.48,13.8,11.4,0.084,836895.8,836895.8,21439,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737028,2442411.00
09/06/2017 18:30,2,0.482,ACTIVE,213.96,342.65,60.002,1504737003,"201051344000651","219011344069620",28.27,21.00,0,336.94,355.88,13.8,11.4,0.084,825958.2,825958.2,21429,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737029,2442412.00
09/06/2017 18:30,2,0.432,ACTIVE,212.83,341.75,59.933,1504737003,"274151322000088","219011344069620",27.21,21.80,0,336.34,350.77,11.9,9.5,0.075,1027995.4,1027995.4,21307,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737029,2442413.00
09/06/2017 18:30,2,0.309,ACTIVE,213.74,406.97,59.981,1504737003,"274151322000068","219011344069620",38.25,24.00,0,338.74,427.41,12.1,9.7,0.057,897246.3,897246.3,21757,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737030,2442414.00
09/06/2017 18:30,2,0.488,ACTIVE,213.29,340.55,59.965,1504737003,"201051344001135","219011344069620",29.12,20.70,0,335.44,354.67,14.4,12.0,0.084,821530.1,821530.1,21388,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737031,2442415.00
09/06/2017 18:30,2,0.486,ACTIVE,213.74,342.05,59.981,1504737003,"201051344000594","219011344069620",28.82,23.30,0,333.63,354.97,14.2,11.8,0.088,841139.0,841139.0,21425,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737032,2442416.00
09/06/2017 18:30,2,0.494,ACTIVE,213.74,341.15,59.949,1504737003,"201051344001203","219011344069620",28.45,21.00,0,335.74,357.38,14.2,11.8,0.084,831710.1,831710.1,21456,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737033,2442417.00
09/06/2017 18:30,2,0.443,ACTIVE,212.83,342.65,59.970,1504737003,"274151322000054","219011344069620",27.77,22.50,0,336.34,351.07,12.4,10.1,0.075,1043430.0,1043430.0,21275,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737034,2442418.00
09/06/2017 18:30,2,0.492,ACTIVE,214.19,342.05,59.970,1504737003,"201051344000867","219011344069620",28.15,21.80,0,335.44,354.37,14.1,11.6,0.080,825272.6,825272.6,21456,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737035,2442419.00
09/06/2017 18:30,2,0.492,ACTIVE,213.74,342.05,59.954,1504737003,"201051344001093","219011344069620",28.63,20.30,0,335.44,355.28,14.3,11.9,0.080,828815.5,828815.5,21461,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737036,2442420.00
09/06/2017 18:30,2,0.465,ACTIVE,213.96,342.35,59.959,1504737003,"201051344000900","219011344069620",27.33,18.70,0,336.04,355.28,12.9,10.5,0.084,847392.9,847392.9,21459,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737037,2442421.00
09/06/2017 18:30,2,0.480,ACTIVE,214.19,342.05,59.965,1504737003,"201051344000648","219011344069620",28.73,20.00,0,336.04,355.28,14.0,11.6,0.080,833376.5,833376.5,21424,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737038,2442422.00
09/06/2017 18:30,2,0.488,ACTIVE,213.96,342.65,59.970,1504737003,"201051344000569","219011344069620",28.63,19.30,0,336.04,355.28,14.2,11.8,0.084,848891.7,848891.7,21393,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737039,2442423.00
09/06/2017 18:30,2,0.494,ACTIVE,213.96,342.05,59.970,1504737003,"201051344000983","219011344069620",28.53,19.80,0,335.44,355.28,14.3,11.9,0.088,839898.0,839898.0,21428,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737040,2442424.00
09/06/2017 18:30,2,0.480,ACTIVE,213.96,342.35,59.981,1504737003,"201051344001158","219011344069620",27.89,21.00,0,335.74,355.88,13.6,11.2,0.088,823411.8,823411.8,21431,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737041,2442425.00
09/06/2017 18:30,2,0.484,ACTIVE,214.41,343.85,59.991,1504737003,"201051344000576","219011344069620",28.11,19.30,0,336.34,356.48,13.8,11.4,0.084,837997.1,837997.1,21446,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737041,2442426.00
