ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 18:30,2,0.449,ACTIVE,212.83,343.25,59.954,1504737003,"274151322000087","219011344069620",27.43,28.30,0,332.43,351.97,12.5,10.1,0.062,1019290.2,1019290.2,21554,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737042,2442427.00
09/06/2017 18:45,2,0.518,ACTIVE,214.41,342.95,59.922,1504737904,"201051344000645","219011344069620",28.88,19.00,0,336.94,350.47,15.2,12.7,0.093,836906.1,836906.1,21418,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737905,2442428.00
09/06/2017 18:45,2,0.539,ACTIVE,212.83,343.85,59.991,1504737904,"274151322000085","219011344069620",28.37,22.30,0,336.94,347.76,15.5,13.0,0.093,1037745.7,1037745.7,21297,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737906,2442429.00
09/06/2017 18:45,2,0.527,ACTIVE,214.41,343.85,59.986,1504737904,"201051344000633","219011344069620",29.52,20.00,0,335.74,352.27,15.8,13.3,0.097,824164.2,824164.2,21473,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737906,2442430.00
09/06/2017 18:45,2,0.549,ACTIVE,214.19,342.35,59.954,1504737904,"201051344000469","219011344069620",28.71,18.00,0,334.24,349.86,16.0,13.5,0.102,828281.2,828281.2,21431,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737907,2442431.00
09/06/2017 18:45,2,0.549,ACTIVE,213.51,342.65,59.959,1504737904,"201051344000646","219011344069620",28.39,19.00,0,334.24,349.56,15.8,13.4,0.102,822315.3,822315.3,21424,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737908,2442432.00
09/06/2017 18:45,2,0.568,ACTIVE,212.61,343.85,59.959,1504737904,"274151322000052","219011344069620",28.65,21.30,0,336.04,348.36,16.5,14.0,0.097,1081926.7,1081926.7,21297,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737909,2442433.00
09/06/2017 18:45,2,0.559,ACTIVE,213.96,342.95,59.996,1504737904,"201051344000585","219011344069620",29.20,19.50,0,335.14,349.86,16.6,14.0,0.106,836902.5,836902.5,21420,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737910,2442434.00
09/06/2017 18:45,2,0.529,ACTIVE,213.74,342.05,59.938,1504737904,"201051344001230","219011344069620",29.26,18.70,0,333.03,349.26,15.7,13.3,0.097,826709.0,826709.0,21470,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737911,2442435.00
09/06/2017 18:45,2,0.531,ACTIVE,214.41,343.25,59.949,1504737904,"201051344000582","219011344069620",28.92,19.80,0,334.84,350.47,15.6,13.1,0.102,815554.5,815554.5,21409,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737912,2442436.00
09/06/2017 18:45,2,0.549,ACTIVE,213.51,342.05,59.975,1504737904,"201051344000955","219011344069620",29.48,19.30,0,333.63,348.96,16.4,13.9,0.102,836066.7,836066.7,21431,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737913,2442437.00
09/06/2017 18:45,2,0.359,ACTIVE,213.06,408.18,59.981,1504737904,"274151322000094","219011344069620",38.49,23.50,0,338.14,429.22,14.2,11.7,0.084,896192.4,896192.4,21748,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737914,2442438.00
09/06/2017 18:45,2,0.568,ACTIVE,214.19,342.35,59.954,1504737904,"201051344000579","219011344069620",29.30,20.30,0,336.04,349.86,16.9,14.4,0.102,846722.0,846722.0,21432,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737915,2442439.00
09/06/2017 18:45,2,0.564,ACTIVE,213.74,342.35,59.965,1504737904,"201051344000890","219011344069620",28.98,19.30,0,334.54,349.26,16.6,14.1,0.106,830219.7,830219.7,21432,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737915,2442440.00
09/06/2017 18:45,2,0.543,ACTIVE,213.96,342.95,59.975,1504737904,"201051344000438","219011344069620",29.30,19.00,0,335.44,350.47,16.1,13.6,0.102,832379.6,832379.6,21416,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737916,2442441.00
09/06/2017 18:45,2,0.574,ACTIVE,213.96,341.75,59.996,1504737904,"201051344000417","219011344069620",18.43,18.70,0,335.44,347.46,10.8,8.5,0.062,735282.8,735282.8,21455,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737917,2442442.00
09/06/2017 18:45,2,0.549,ACTIVE,213.06,344.45,59.996,1504737904,"274151322000083","219011344069620",28.63,21.80,0,336.64,348.66,15.9,13.5,0.093,1070970.8,1070970.8,21312,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737918,2442443.00
09/06/2017 18:45,2,0.576,ACTIVE,213.29,341.45,59.933,1504737904,"274151322000076","219011344069620",29.28,21.80,0,337.84,348.96,17.1,14.6,0.102,1143864.5,1143864.5,21302,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737919,2442444.00
09/06/2017 18:45,2,0.543,ACTIVE,214.19,342.35,59.986,1504737904,"201051344000868","219011344069620",29.18,18.30,0,334.54,349.86,16.1,13.6,0.102,826570.2,826570.2,21445,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737920,2442445.00
09/06/2017 18:45,2,0.572,ACTIVE,212.61,341.15,59.959,1504737904,"274151322000095","219011344069620",28.61,21.80,0,336.04,347.76,16.6,14.1,0.106,1132826.3,1132826.3,21337,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737921,2442446.00
09/06/2017 18:45,2,0.527,ACTIVE,213.96,342.95,59.986,1504737904,"201051344000988","219011344069620",18.71,19.30,0,334.84,349.26,10.0,7.7,0.066,707537.7,707537.7,21405,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737922,2442447.00
09/06/2017 18:45,2,0.535,ACTIVE,213.74,341.75,59.938,1504737904,"201051344001025","219011344069620",29.42,19.30,0,334.54,348.96,16.0,13.5,0.102,833673.4,833673.4,21415,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737923,2442448.00
09/06/2017 18:45,2,0.541,ACTIVE,213.96,342.65,59.981,1504737904,"201051344000458","219011344069620",28.78,19.80,0,334.84,349.86,15.8,13.3,0.110,837570.7,837570.7,21411,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737924,2442449.00
09/06/2017 18:45,2,0.549,ACTIVE,214.64,344.15,59.986,1504737904,"201051344000853","219011344069620",28.39,18.00,0,335.44,351.67,15.8,13.3,0.106,839090.6,839090.6,21441,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737925,2442450.00
09/06/2017 18:45,2,0.518,ACTIVE,214.19,343.55,59.954,1504737904,"201051344000685","219011344069620",29.32,18.70,0,334.54,349.86,15.4,12.9,0.110,832161.1,832161.1,21463,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737926,2442451.00
09/06/2017 18:45,2,0.541,ACTIVE,213.96,342.95,59.944,1504737904,"201051344000917","219011344069620",28.80,19.80,0,333.93,350.17,15.8,13.3,0.102,828831.5,828831.5,21456,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737927,2442452.00
09/06/2017 18:45,2,0.537,ACTIVE,214.19,343.25,59.954,1504737904,"201051344001145","219011344069620",28.96,17.80,0,335.14,350.47,15.8,13.3,0.097,836898.6,836898.6,21440,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737928,2442453.00
09/06/2017 18:45,2,0.535,ACTIVE,213.96,343.25,59.912,1504737904,"201051344000651","219011344069620",28.90,19.50,0,335.14,349.26,15.7,13.2,0.102,825960.9,825960.9,21430,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737929,2442454.00
09/06/2017 18:45,2,0.543,ACTIVE,212.61,342.95,59.965,1504737904,"274151322000088","219011344069620",27.49,21.30,0,335.74,348.06,15.2,12.7,0.097,1027997.9,1027997.9,21308,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737930,2442455.00
09/06/2017 18:45,2,0.389,ACTIVE,213.51,405.17,59.944,1504737904,"274151322000068","219011344069620",38.09,23.30,0,339.04,431.02,15.1,12.6,0.088,897248.7,897248.7,21758,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737931,2442456.00
09/06/2017 18:45,2,0.553,ACTIVE,213.74,342.05,59.938,1504737904,"201051344001135","219011344069620",29.26,19.50,0,334.24,348.66,16.4,13.9,0.106,821533.1,821533.1,21389,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737932,2442457.00
09/06/2017 18:45,2,0.551,ACTIVE,213.96,342.65,59.944,1504737904,"201051344000594","219011344069620",29.18,21.80,0,333.63,349.26,16.3,13.8,0.097,841141.9,841141.9,21426,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737933,2442458.00
09/06/2017 18:45,2,0.549,ACTIVE,213.96,342.05,59.970,1504737904,"201051344001203","219011344069620",28.82,19.80,0,334.24,350.77,16.1,13.6,0.102,831712.9,831712.9,21457,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737934,2442459.00
09/06/2017 18:45,2,0.555,ACTIVE,212.83,342.95,59.944,1504737904,"274151322000054","219011344069620",28.07,21.50,0,336.04,348.36,15.8,13.3,0.102,1043432.6,1043432.6,21276,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737935,2442460.00
09/06/2017 18:45,2,0.547,ACTIVE,214.41,342.35,59.986,1504737904,"201051344000867","219011344069620",28.98,20.30,0,335.14,349.56,16.1,13.6,0.102,825275.4,825275.4,21457,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737936,2442461.00
09/06/2017 18:45,2,0.564,ACTIVE,213.96,342.95,59.981,1504737904,"201051344001093","219011344069620",28.71,19.50,0,334.54,349.26,16.4,14.0,0.102,828818.4,828818.4,21462,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737936,2442462.00
09/06/2017 18:45,2,0.506,ACTIVE,214.19,343.55,59.981,1504737904,"201051344000900","219011344069620",29.24,17.50,0,334.54,349.26,15.0,12.6,0.106,847395.4,847395.4,21460,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737937,2442463.00
09/06/2017 18:45,2,0.547,ACTIVE,214.41,342.95,59.949,1504737904,"201051344000648","219011344069620",28.78,18.30,0,335.44,349.86,15.9,13.5,0.097,833379.4,833379.4,21425,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737938,2442464.00
09/06/2017 18:45,2,0.553,ACTIVE,214.19,342.95,59.975,1504737904,"201051344000569","219011344069620",28.80,18.00,0,335.44,349.56,16.2,13.7,0.106,848894.6,848894.6,21394,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737939,2442465.00
09/06/2017 18:45,2,0.555,ACTIVE,214.19,341.75,59.917,1504737904,"201051344000983","219011344069620",29.02,18.70,0,335.14,349.56,16.3,13.8,0.106,839900.8,839900.8,21429,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737940,2442466.00
09/06/2017 18:45,2,0.539,ACTIVE,214.19,342.95,59.965,1504737904,"201051344001158","219011344069620",28.67,19.50,0,334.84,350.47,15.7,13.2,0.106,823414.6,823414.6,21432,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737941,2442467.00
09/06/2017 18:45,2,0.529,ACTIVE,214.64,344.15,59.981,1504737904,"201051344000576","219011344069620",29.42,17.80,0,335.14,351.07,15.8,13.3,0.097,837999.8,837999.8,21447,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737942,2442468.00
09/06/2017 18:45,2,0.566,ACTIVE,213.06,341.75,59.959,1504737904,"274151322000087","219011344069620",27.85,26.50,0,336.64,348.96,16.0,13.5,0.088,1019292.9,1019292.9,21555,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504737943,2442469.00
09/06/2017 19:00,2,0.346,ACTIVE,214.64,341.75,59.965,1504738804,"201051344000645","219011344069620",27.49,18.00,0,335.44,351.97,9.6,7.4,0.049,836908.8,836908.8,21419,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738805,2442470.00
09/06/2017 19:00,2,0.305,ACTIVE,213.06,341.45,59.975,1504738804,"274151322000085","219011344069620",27.49,21.00,0,337.24,348.66,8.5,6.3,0.049,1037748.3,1037748.3,21298,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738806,2442471.00
09/06/2017 19:00,2,0.350,ACTIVE,214.87,342.95,59.954,1504738804,"201051344000633","219011344069620",28.65,19.00,0,334.84,352.27,10.2,7.9,0.049,824167.0,824167.0,21474,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738807,2442472.00
09/06/2017 19:00,2,0.367,ACTIVE,214.41,341.15,59.954,1504738804,"201051344000469","219011344069620",27.63,17.30,0,334.24,351.37,10.3,8.0,0.049,828284.1,828284.1,21432,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738807,2442473.00
09/06/2017 19:00,2,0.361,ACTIVE,213.51,340.85,59.970,1504738804,"201051344000646","219011344069620",28.03,17.80,0,332.43,350.17,10.3,8.0,0.044,822318.1,822318.1,21425,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738808,2442474.00
09/06/2017 19:00,2,0.328,ACTIVE,212.61,341.45,59.959,1504738804,"274151322000052","219011344069620",27.87,20.30,0,335.74,349.26,9.3,7.0,0.053,1081929.5,1081929.5,21298,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738809,2442475.00
09/06/2017 19:00,2,0.377,ACTIVE,214.19,342.05,59.981,1504738804,"201051344000585","219011344069620",28.03,18.30,0,335.14,350.77,10.7,8.4,0.053,836905.5,836905.5,21421,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738810,2442476.00
09/06/2017 19:00,2,0.348,ACTIVE,213.74,339.65,59.986,1504738804,"201051344001230","219011344069620",27.99,17.80,0,332.13,349.56,9.9,7.6,0.044,826711.7,826711.7,21471,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738811,2442477.00
09/06/2017 19:00,2,0.348,ACTIVE,214.19,341.15,59.970,1504738804,"201051344000582","219011344069620",28.03,18.70,0,334.84,350.17,9.9,7.6,0.044,815557.2,815557.2,21410,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738812,2442478.00
09/06/2017 19:00,2,0.375,ACTIVE,213.51,340.25,59.975,1504738804,"201051344000955","219011344069620",27.83,18.30,0,333.93,349.56,10.6,8.3,0.053,836069.7,836069.7,21432,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738813,2442479.00
09/06/2017 19:00,2,0.193,ACTIVE,212.83,390.14,59.965,1504738804,"274151322000094","219011344069620",36.68,22.80,0,336.94,429.52,7.2,5.1,0.040,896194.7,896194.7,21749,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738814,2442480.00
09/06/2017 19:00,2,0.389,ACTIVE,214.19,340.85,59.991,1504738804,"201051344000579","219011344069620",27.69,19.50,0,334.84,350.77,10.9,8.6,0.049,846725.1,846725.1,21433,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738815,2442481.00
09/06/2017 19:00,2,0.377,ACTIVE,213.74,340.55,59.981,1504738804,"201051344000890","219011344069620",27.81,18.30,0,334.54,350.17,10.7,8.4,0.049,830222.7,830222.7,21433,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738816,2442482.00
09/06/2017 19:00,2,0.350,ACTIVE,213.96,341.45,59.959,1504738804,"201051344000438","219011344069620",28.80,17.80,0,334.54,351.07,10.2,8.0,0.049,832382.5,832382.5,21417,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738816,2442483.00
09/06/2017 19:00,2,0.379,ACTIVE,213.96,339.95,59.928,1504738804,"201051344000417","219011344069620",18.35,17.80,0,335.14,348.06,7.1,4.9,0.031,735284.5,735284.5,21456,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738817,2442484.00
09/06/2017 19:00,2,0.305,ACTIVE,213.06,342.35,59.970,1504738804,"274151322000083","219011344069620",27.57,20.70,0,336.34,348.66,8.5,6.3,0.049,1070973.5,1070973.5,21313,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738818,2442485.00
09/06/2017 19:00,2,0.316,ACTIVE,213.29,339.95,59.975,1504738804,"274151322000076","219011344069620",27.93,20.70,0,337.84,349.56,9.0,6.8,0.044,1143867.4,1143867.4,21303,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738819,2442486.00
09/06/2017 19:00,2,0.359,ACTIVE,213.96,341.15,59.959,1504738804,"201051344000868","219011344069620",27.83,17.50,0,334.54,350.77,10.1,7.8,0.049,826573.0,826573.0,21446,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738820,2442487.00
09/06/2017 19:00,2,0.305,ACTIVE,213.06,339.95,60.002,1504738804,"274151322000095","219011344069620",27.79,21.00,0,336.34,348.66,8.6,6.4,0.035,1132829.1,1132829.1,21338,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738821,2442488.00
09/06/2017 19:00,2,0.326,ACTIVE,213.96,341.75,59.981,1504738804,"201051344000988","219011344069620",18.41,18.30,0,334.24,350.77,6.1,4.0,0.027,707539.3,707539.3,21406,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738822,2442489.00
09/06/2017 19:00,2,0.352,ACTIVE,213.74,339.65,59.996,1504738804,"201051344001025","219011344069620",28.03,18.30,0,335.44,350.17,10.0,7.7,0.044,833676.2,833676.2,21416,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738823,2442490.00
09/06/2017 19:00,2,0.352,ACTIVE,213.96,340.55,59.949,1504738804,"201051344000458","219011344069620",27.79,19.00,0,335.14,350.17,9.9,7.7,0.053,837573.5,837573.5,21412,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738824,2442491.00
09/06/2017 19:00,2,0.346,ACTIVE,214.64,342.05,59.981,1504738804,"201051344000853","219011344069620",27.67,17.30,0,336.34,352.57,9.8,7.5,0.053,839093.4,839093.4,21442,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738825,2442492.00
09/06/2017 19:00,2,0.326,ACTIVE,214.19,341.45,59.965,1504738804,"201051344000685","219011344069620",28.31,17.80,0,335.14,351.67,9.3,7.1,0.053,832163.7,832163.7,21464,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738825,2442493.00
09/06/2017 19:00,2,0.346,ACTIVE,213.96,341.45,60.002,1504738804,"201051344000917","219011344069620",27.63,19.30,0,334.84,350.47,9.7,7.5,0.044,828834.3,828834.3,21457,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738826,2442494.00
09/06/2017 19:00,2,0.324,ACTIVE,213.96,341.15,59.986,1504738804,"201051344001145","219011344069620",29.00,17.30,0,335.74,351.07,9.6,7.3,0.044,836901.3,836901.3,21441,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738827,2442495.00
09/06/2017 19:00,2,0.342,ACTIVE,213.96,341.45,60.028,1504738804,"201051344000651","219011344069620",28.01,18.70,0,335.14,350.77,9.7,7.4,0.049,825963.7,825963.7,21431,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738828,2442496.00
09/06/2017 19:00,2,0.287,ACTIVE,212.38,340.25,59.965,1504738804,"274151322000088","219011344069620",26.58,20.00,0,336.04,348.06,7.7,5.5,0.044,1028000.3,1028000.3,21309,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738829,2442497.00
09/06/2017 19:00,2,0.207,ACTIVE,213.29,396.15,59.970,1504738804,"274151322000068","219011344069620",37.29,22.50,0,338.74,423.20,7.8,5.6,0.035,897251.1,897251.1,21759,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738830,2442498.00
09/06/2017 19:00,2,0.363,ACTIVE,213.51,339.65,59.954,1504738804,"201051344001135","219011344069620",28.09,18.70,0,334.24,349.86,10.4,8.1,0.049,821535.9,821535.9,21390,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738831,2442499.00
09/06/2017 19:00,2,0.350,ACTIVE,213.96,340.85,59.986,1504738804,"201051344000594","219011344069620",28.29,20.70,0,333.63,351.67,10.1,7.8,0.049,841144.7,841144.7,21427,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738832,2442500.00
09/06/2017 19:00,2,0.355,ACTIVE,213.96,339.95,59.986,1504738804,"201051344001203","219011344069620",27.47,18.70,0,334.84,351.07,9.9,7.6,0.049,831715.8,831715.8,21458,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738833,2442501.00
09/06/2017 19:00,2,0.295,ACTIVE,212.83,339.65,59.981,1504738804,"274151322000054","219011344069620",27.33,20.70,0,336.04,348.96,8.2,6.0,0.035,1043435.2,1043435.2,21277,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738834,2442502.00
09/06/2017 19:00,2,0.344,ACTIVE,214.19,340.25,59.970,1504738804,"201051344000867","219011344069620",28.43,19.30,0,335.44,351.07,9.9,7.7,0.044,825278.2,825278.2,21458,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738835,2442503.00
09/06/2017 19:00,2,0.363,ACTIVE,213.96,341.15,59.991,1504738804,"201051344001093","219011344069620",28.03,18.70,0,335.44,351.37,10.3,8.0,0.049,828821.3,828821.3,21463,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738836,2442504.00
09/06/2017 19:00,2,0.309,ACTIVE,214.19,341.15,60.023,1504738804,"201051344000900","219011344069620",27.57,16.70,0,334.84,350.77,8.6,6.4,0.049,847398.0,847398.0,21461,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738837,2442505.00
09/06/2017 19:00,2,0.346,ACTIVE,214.41,340.85,59.970,1504738804,"201051344000648","219011344069620",28.29,17.50,0,336.34,351.07,9.9,7.7,0.044,833382.1,833382.1,21426,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738838,2442506.00
09/06/2017 19:00,2,0.348,ACTIVE,214.19,340.85,59.949,1504738804,"201051344000569","219011344069620",28.31,17.50,0,335.44,351.07,10.0,7.7,0.049,848897.4,848897.4,21395,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738838,2442507.00
09/06/2017 19:00,2,0.348,ACTIVE,213.96,340.55,59.991,1504738804,"201051344000983","219011344069620",28.31,17.80,0,334.84,350.77,10.0,7.8,0.053,839903.6,839903.6,21430,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738840,2442508.00
09/06/2017 19:00,2,0.338,ACTIVE,214.19,341.15,59.981,1504738804,"201051344001158","219011344069620",27.69,18.70,0,334.24,351.67,9.5,7.2,0.053,823417.3,823417.3,21433,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738841,2442509.00
09/06/2017 19:00,2,0.338,ACTIVE,214.64,342.35,59.981,1504738804,"201051344000576","219011344069620",28.29,17.30,0,335.74,351.97,9.7,7.5,0.049,838002.5,838002.5,21448,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738842,2442510.00
09/06/2017 19:00,2,0.301,ACTIVE,213.06,341.15,59.965,1504738804,"274151322000087","219011344069620",27.47,25.50,0,336.64,349.26,8.4,6.2,0.022,1019295.5,1019295.5,21556,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504738842,2442511.00
09/06/2017 19:15,2,0.461,ACTIVE,214.64,342.95,59.996,1504739704,"201051344000645","219011344069620",27.99,17.50,0,336.04,348.66,13.1,10.7,0.075,836910.9,836910.9,21420,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739705,2442512.00
09/06/2017 19:15,2,0.459,ACTIVE,212.83,342.65,59.965,1504739704,"274151322000085","219011344069620",27.79,20.00,0,336.94,346.56,12.9,10.5,0.075,1037750.3,1037750.3,21299,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739706,2442513.00
09/06/2017 19:15,2,0.477,ACTIVE,214.64,344.15,59.991,1504739704,"201051344000633","219011344069620",28.71,18.30,0,334.54,349.86,13.9,11.5,0.080,824169.3,824169.3,21475,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739707,2442514.00
09/06/2017 19:15,2,0.480,ACTIVE,214.19,343.25,60.012,1504739704,"201051344000469","219011344069620",28.53,16.30,0,333.93,348.36,13.9,11.5,0.084,828286.4,828286.4,21433,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739708,2442515.00
09/06/2017 19:15,2,0.480,ACTIVE,213.29,341.45,59.954,1504739704,"201051344000646","219011344069620",28.47,17.30,0,333.63,347.16,13.8,11.4,0.075,822320.4,822320.4,21426,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739709,2442516.00
09/06/2017 19:15,2,0.486,ACTIVE,212.61,340.55,59.975,1504739704,"274151322000052","219011344069620",27.77,19.50,0,335.74,347.46,13.7,11.3,0.084,1081931.8,1081931.8,21299,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739710,2442517.00
09/06/2017 19:15,2,0.486,ACTIVE,213.96,342.35,59.959,1504739704,"201051344000585","219011344069620",29.02,17.80,0,334.54,347.46,14.3,11.9,0.080,836908.0,836908.0,21422,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739711,2442518.00
09/06/2017 19:15,2,0.463,ACTIVE,213.51,340.85,60.002,1504739704,"201051344001230","219011344069620",28.63,17.30,0,333.03,346.26,13.5,11.1,0.075,826714.0,826714.0,21472,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739711,2442519.00
09/06/2017 19:15,2,0.439,ACTIVE,214.19,342.05,59.959,1504739704,"201051344000582","219011344069620",29.74,17.80,0,334.24,347.46,13.2,10.9,0.071,815559.4,815559.4,21411,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739712,2442520.00
09/06/2017 19:15,2,0.492,ACTIVE,213.29,341.15,59.981,1504739704,"201051344000955","219011344069620",28.39,17.50,0,333.63,346.26,14.2,11.8,0.075,836072.1,836072.1,21433,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739713,2442521.00
09/06/2017 19:15,2,0.295,ACTIVE,212.83,404.27,59.996,1504739704,"274151322000094","219011344069620",38.03,22.00,0,338.44,417.19,11.4,9.1,0.062,896196.4,896196.4,21750,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739714,2442522.00
09/06/2017 19:15,2,0.510,ACTIVE,214.19,342.35,60.012,1504739704,"201051344000579","219011344069620",27.99,18.70,0,335.14,348.36,14.5,12.1,0.084,846727.5,846727.5,21434,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739715,2442523.00
09/06/2017 19:15,2,0.490,ACTIVE,213.74,341.45,59.981,1504739704,"201051344000890","219011344069620",28.55,17.80,0,334.24,346.86,14.2,11.8,0.084,830225.1,830225.1,21434,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739716,2442524.00
09/06/2017 19:15,2,0.479,ACTIVE,213.96,342.65,60.039,1504739704,"201051344000438","219011344069620",28.65,17.50,0,335.14,348.06,13.9,11.5,0.075,832384.8,832384.8,21418,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739717,2442525.00
09/06/2017 19:15,2,0.506,ACTIVE,213.96,341.75,59.996,1504739704,"201051344000417","219011344069620",18.11,17.30,0,334.24,345.06,9.3,7.0,0.053,735286.0,735286.0,21457,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739718,2442526.00
09/06/2017 19:15,2,0.461,ACTIVE,213.06,343.25,60.007,1504739704,"274151322000083","219011344069620",27.85,19.80,0,335.74,347.16,13.0,10.7,0.080,1070975.6,1070975.6,21314,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739719,2442527.00
09/06/2017 19:15,2,0.471,ACTIVE,213.74,342.95,59.986,1504739704,"274151322000076","219011344069620",29.14,19.80,0,337.24,347.46,13.9,11.5,0.088,1143869.6,1143869.6,21304,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739719,2442528.00
09/06/2017 19:15,2,0.484,ACTIVE,213.96,342.35,59.928,1504739704,"201051344000868","219011344069620",28.13,17.30,0,334.54,348.06,13.8,11.4,0.084,826575.4,826575.4,21447,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739720,2442529.00
09/06/2017 19:15,2,0.461,ACTIVE,212.83,342.95,59.991,1504739704,"274151322000095","219011344069620",28.47,19.80,0,336.64,346.56,13.3,10.9,0.075,1132831.2,1132831.2,21339,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739721,2442530.00
09/06/2017 19:15,2,0.445,ACTIVE,213.96,342.95,59.981,1504739704,"201051344000988","219011344069620",18.71,17.80,0,332.73,347.46,8.5,6.2,0.049,707540.5,707540.5,21407,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739722,2442531.00
09/06/2017 19:15,2,0.469,ACTIVE,213.51,340.85,59.970,1504739704,"201051344001025","219011344069620",28.78,17.80,0,334.24,347.46,13.7,11.3,0.080,833678.4,833678.4,21417,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739723,2442532.00
09/06/2017 19:15,2,0.469,ACTIVE,213.96,341.75,59.996,1504739704,"201051344000458","219011344069620",28.65,18.00,0,334.84,347.76,13.6,11.2,0.080,837575.8,837575.8,21413,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739724,2442533.00
09/06/2017 19:15,2,0.453,ACTIVE,214.64,344.15,59.970,1504739704,"201051344000853","219011344069620",28.92,17.00,0,335.74,349.56,13.3,10.9,0.084,839095.6,839095.6,21443,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739725,2442534.00
09/06/2017 19:15,2,0.482,ACTIVE,213.96,342.95,59.944,1504739704,"201051344000685","219011344069620",23.93,17.30,0,335.14,347.76,11.7,9.4,0.080,832165.9,832165.9,21465,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739726,2442535.00
09/06/2017 19:15,2,0.473,ACTIVE,213.96,342.35,60.002,1504739704,"201051344000917","219011344069620",28.19,18.30,0,333.93,347.76,13.5,11.1,0.080,828836.5,828836.5,21458,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739727,2442536.00
09/06/2017 19:15,2,0.461,ACTIVE,213.74,341.75,59.981,1504739704,"201051344001145","219011344069620",28.73,16.70,0,335.44,348.06,13.4,11.0,0.080,836903.5,836903.5,21442,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739728,2442537.00
09/06/2017 19:15,2,0.471,ACTIVE,213.74,342.05,60.012,1504739704,"201051344000651","219011344069620",28.21,17.50,0,334.84,347.76,13.4,11.1,0.080,825965.9,825965.9,21432,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739729,2442538.00
09/06/2017 19:15,2,0.430,ACTIVE,212.83,343.55,60.007,1504739704,"274151322000088","219011344069620",27.83,19.30,0,336.04,346.26,12.2,9.8,0.075,1028002.2,1028002.2,21310,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739730,2442539.00
09/06/2017 19:15,2,0.307,ACTIVE,213.96,408.48,59.986,1504739704,"274151322000068","219011344069620",38.55,22.00,0,338.14,425.91,12.2,9.9,0.066,897253.0,897253.0,21760,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739731,2442540.00
09/06/2017 19:15,2,0.479,ACTIVE,213.51,340.25,60.007,1504739704,"201051344001135","219011344069620",28.61,17.80,0,333.93,346.56,13.9,11.5,0.080,821538.3,821538.3,21391,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739731,2442541.00
09/06/2017 19:15,2,0.479,ACTIVE,213.96,342.35,59.970,1504739704,"201051344000594","219011344069620",28.61,19.80,0,333.33,348.36,13.9,11.5,0.080,841147.1,841147.1,21428,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739732,2442542.00
09/06/2017 19:15,2,0.488,ACTIVE,213.96,341.15,60.039,1504739704,"201051344001203","219011344069620",27.21,18.00,0,335.14,348.36,13.5,11.1,0.080,831718.0,831718.0,21459,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739733,2442543.00
09/06/2017 19:15,2,0.453,ACTIVE,213.06,342.65,60.002,1504739704,"274151322000054","219011344069620",27.83,19.80,0,335.74,346.86,12.7,10.3,0.080,1043437.2,1043437.2,21278,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739734,2442544.00
09/06/2017 19:15,2,0.461,ACTIVE,214.41,341.75,59.996,1504739704,"201051344000867","219011344069620",29.22,18.70,0,334.54,347.76,13.7,11.3,0.075,825280.5,825280.5,21459,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739735,2442545.00
09/06/2017 19:15,2,0.486,ACTIVE,213.74,342.65,59.975,1504739704,"201051344001093","219011344069620",28.49,18.00,0,334.54,347.46,14.1,11.7,0.071,828823.7,828823.7,21464,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739736,2442546.00
09/06/2017 19:15,2,0.432,ACTIVE,214.19,343.25,59.996,1504739704,"201051344000900","219011344069620",28.11,16.30,0,334.54,348.06,12.3,9.9,0.080,847399.9,847399.9,21462,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739737,2442547.00
09/06/2017 19:15,2,0.482,ACTIVE,214.41,342.35,60.007,1504739704,"201051344000648","219011344069620",27.71,17.00,0,335.14,348.36,13.6,11.2,0.080,833384.4,833384.4,21427,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739738,2442548.00
09/06/2017 19:15,2,0.465,ACTIVE,214.19,342.65,59.954,1504739704,"201051344000569","219011344069620",29.08,17.00,0,335.74,348.36,13.7,11.3,0.084,848899.7,848899.7,21396,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739739,2442549.00
09/06/2017 19:15,2,0.473,ACTIVE,214.19,341.75,59.970,1504739704,"201051344000983","219011344069620",28.37,17.50,0,333.93,347.76,13.6,11.2,0.080,839906.0,839906.0,21431,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739740,2442550.00
09/06/2017 19:15,2,0.465,ACTIVE,214.19,342.05,59.996,1504739704,"201051344001158","219011344069620",28.13,17.80,0,334.54,348.06,13.2,10.9,0.080,823419.5,823419.5,21434,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739741,2442551.00
09/06/2017 19:15,2,0.461,ACTIVE,214.64,343.85,59.970,1504739704,"201051344000576","219011344069620",28.59,16.70,0,335.74,349.26,13.4,11.0,0.080,838004.8,838004.8,21449,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739742,2442552.00
09/06/2017 19:15,2,0.457,ACTIVE,213.29,342.65,59.991,1504739704,"274151322000087","219011344069620",27.79,24.50,0,336.34,347.46,12.9,10.5,0.062,1019297.5,1019297.5,21557,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504739743,2442553.00
09/06/2017 19:30,2,0.336,ACTIVE,214.41,342.05,59.975,1504740603,"201051344000645","219011344069620",27.57,17.30,0,326.12,350.17,9.4,7.2,0.049,836913.3,836913.3,21421,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740604,2442554.00
09/06/2017 19:30,2,0.309,ACTIVE,212.83,340.25,59.954,1504740603,"274151322000085","219011344069620",27.73,19.80,0,324.62,350.47,8.7,6.4,0.040,1037752.6,1037752.6,21300,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740605,2442555.00
09/06/2017 19:30,2,0.357,ACTIVE,214.64,343.25,59.970,1504740603,"201051344000633","219011344069620",27.33,17.80,0,325.82,351.97,9.9,7.6,0.053,824171.9,824171.9,21476,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740606,2442556.00
09/06/2017 19:30,2,0.361,ACTIVE,214.19,341.45,59.965,1504740603,"201051344000469","219011344069620",27.51,16.30,0,324.92,350.17,10.1,7.8,0.049,828289.0,828289.0,21434,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740607,2442557.00
09/06/2017 19:30,2,0.350,ACTIVE,213.29,340.25,59.970,1504740603,"201051344000646","219011344069620",27.99,17.30,0,324.32,349.26,10.0,7.7,0.049,822323.0,822323.0,21427,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740608,2442558.00
09/06/2017 19:30,2,0.334,ACTIVE,212.61,339.34,59.970,1504740603,"274151322000052","219011344069620",27.79,19.30,0,324.62,347.16,9.4,7.1,0.049,1081934.2,1081934.2,21300,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740609,2442559.00
09/06/2017 19:30,2,0.369,ACTIVE,213.74,341.45,59.970,1504740603,"201051344000585","219011344069620",28.25,17.80,0,324.92,349.56,10.6,8.3,0.049,836910.7,836910.7,21423,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740610,2442560.00
09/06/2017 19:30,2,0.342,ACTIVE,213.51,340.25,59.949,1504740603,"201051344001230","219011344069620",27.73,17.30,0,323.41,348.66,9.7,7.4,0.049,826716.4,826716.4,21473,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740611,2442561.00
09/06/2017 19:30,2,0.336,ACTIVE,213.96,341.15,59.970,1504740603,"201051344000582","219011344069620",28.25,17.50,0,324.92,349.26,9.7,7.4,0.049,815561.9,815561.9,21412,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740612,2442562.00
09/06/2017 19:30,2,0.359,ACTIVE,213.29,340.25,59.938,1504740603,"201051344000955","219011344069620",28.27,17.50,0,323.41,348.36,10.4,8.1,0.049,836074.7,836074.7,21434,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740613,2442563.00
09/06/2017 19:30,2,0.193,ACTIVE,212.61,395.55,59.975,1504740603,"274151322000094","219011344069620",37.21,21.80,0,336.34,419.30,7.3,5.1,0.040,896198.3,896198.3,21751,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740614,2442564.00
09/06/2017 19:30,2,0.367,ACTIVE,213.96,340.85,59.975,1504740603,"201051344000579","219011344069620",28.78,18.00,0,324.92,349.86,10.8,8.5,0.049,846730.1,846730.1,21435,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740615,2442565.00
09/06/2017 19:30,2,0.365,ACTIVE,213.51,339.65,59.981,1504740603,"201051344000890","219011344069620",27.99,17.50,0,324.62,349.56,10.4,8.1,0.049,830227.8,830227.8,21435,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740615,2442566.00
09/06/2017 19:30,2,0.352,ACTIVE,213.74,340.55,59.981,1504740603,"201051344000438","219011344069620",28.09,17.30,0,324.32,349.56,10.0,7.8,0.049,832387.1,832387.1,21419,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740616,2442567.00
09/06/2017 19:30,2,0.383,ACTIVE,213.74,340.55,59.965,1504740603,"201051344000417","219011344069620",18.03,17.00,0,324.02,347.46,7.0,4.8,0.027,735287.6,735287.6,21458,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740617,2442568.00
09/06/2017 19:30,2,0.311,ACTIVE,212.61,341.45,59.965,1504740603,"274151322000083","219011344069620",27.45,19.50,0,324.92,346.86,8.7,6.5,0.049,1070977.9,1070977.9,21315,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740618,2442569.00
