ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 19:30,2,0.332,ACTIVE,213.29,340.55,59.991,1504740603,"274151322000076","219011344069620",27.87,19.50,0,325.82,348.06,9.4,7.1,0.049,1143872.1,1143872.1,21305,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740619,2442570.00
09/06/2017 19:30,2,0.352,ACTIVE,213.96,341.15,59.986,1504740603,"201051344000868","219011344069620",27.59,16.70,0,324.62,349.86,9.9,7.6,0.044,826577.9,826577.9,21448,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740620,2442571.00
09/06/2017 19:30,2,0.320,ACTIVE,212.61,341.45,59.981,1504740603,"274151322000095","219011344069620",27.65,19.50,0,324.32,352.57,9.0,6.7,0.049,1132833.6,1132833.6,21340,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740621,2442572.00
09/06/2017 19:30,2,0.322,ACTIVE,213.96,341.75,59.975,1504740603,"201051344000988","219011344069620",18.07,17.30,0,324.92,349.26,5.9,3.8,0.031,707541.9,707541.9,21408,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740622,2442573.00
09/06/2017 19:30,2,0.342,ACTIVE,213.51,338.74,59.975,1504740603,"201051344001025","219011344069620",28.23,17.50,0,324.62,348.96,9.8,7.5,0.044,833681.0,833681.0,21418,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740623,2442574.00
09/06/2017 19:30,2,0.346,ACTIVE,213.74,340.55,59.986,1504740603,"201051344000458","219011344069620",27.77,18.00,0,325.52,349.26,9.8,7.5,0.044,837578.3,837578.3,21414,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740624,2442575.00
09/06/2017 19:30,2,0.340,ACTIVE,214.64,342.35,60.007,1504740603,"201051344000853","219011344069620",27.73,16.70,0,326.72,350.77,9.6,7.3,0.044,839098.1,839098.1,21444,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740625,2442576.00
09/06/2017 19:30,2,0.324,ACTIVE,213.96,341.75,60.018,1504740603,"201051344000685","219011344069620",27.97,17.00,0,325.22,348.96,9.2,7.0,0.049,832168.0,832168.0,21466,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740626,2442577.00
09/06/2017 19:30,2,0.336,ACTIVE,213.74,341.45,60.018,1504740603,"201051344000917","219011344069620",27.87,18.00,0,323.72,348.96,9.5,7.2,0.044,828839.0,828839.0,21459,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740627,2442578.00
09/06/2017 19:30,2,0.332,ACTIVE,213.96,341.45,59.991,1504740603,"201051344001145","219011344069620",28.05,16.70,0,325.52,349.86,9.5,7.2,0.049,836906.0,836906.0,21443,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740628,2442579.00
09/06/2017 19:30,2,0.332,ACTIVE,213.74,340.85,59.975,1504740603,"201051344000651","219011344069620",28.27,17.30,0,324.32,348.96,9.5,7.3,0.044,825968.4,825968.4,21433,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740629,2442580.00
09/06/2017 19:30,2,0.283,ACTIVE,212.38,339.65,59.975,1504740603,"274151322000088","219011344069620",27.23,19.30,0,323.72,346.56,7.8,5.6,0.040,1028004.3,1028004.3,21311,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740629,2442581.00
09/06/2017 19:30,2,0.205,ACTIVE,213.29,403.97,59.975,1504740603,"274151322000068","219011344069620",38.07,22.00,0,338.14,428.01,7.9,5.7,0.031,897255.1,897255.1,21761,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740630,2442582.00
09/06/2017 19:30,2,0.352,ACTIVE,213.51,339.95,59.975,1504740603,"201051344001135","219011344069620",27.97,17.50,0,323.72,348.66,10.0,7.7,0.044,821540.9,821540.9,21392,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740631,2442583.00
09/06/2017 19:30,2,0.348,ACTIVE,213.74,340.55,59.981,1504740603,"201051344000594","219011344069620",27.85,19.30,0,323.72,349.56,9.8,7.6,0.049,841149.6,841149.6,21429,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740632,2442584.00
09/06/2017 19:30,2,0.342,ACTIVE,213.74,340.25,59.981,1504740603,"201051344001203","219011344069620",27.85,17.80,0,323.72,349.86,9.7,7.5,0.044,831720.5,831720.5,21460,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740633,2442585.00
09/06/2017 19:30,2,0.303,ACTIVE,212.61,339.95,59.975,1504740603,"274151322000054","219011344069620",27.14,19.80,0,324.02,351.67,8.3,6.1,0.044,1043439.4,1043439.4,21279,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740634,2442586.00
09/06/2017 19:30,2,0.336,ACTIVE,214.19,340.55,59.986,1504740603,"201051344000867","219011344069620",28.33,18.00,0,325.22,349.86,9.7,7.4,0.044,825283.1,825283.1,21460,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740635,2442587.00
09/06/2017 19:30,2,0.359,ACTIVE,213.74,341.15,59.965,1504740603,"201051344001093","219011344069620",27.75,17.80,0,324.02,349.86,10.2,7.9,0.049,828826.3,828826.3,21465,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740636,2442588.00
09/06/2017 19:30,2,0.297,ACTIVE,213.96,341.45,59.975,1504740603,"201051344000900","219011344069620",27.61,16.30,0,324.92,349.86,8.3,6.1,0.040,847402.1,847402.1,21463,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740637,2442589.00
09/06/2017 19:30,2,0.338,ACTIVE,214.19,340.85,60.012,1504740603,"201051344000648","219011344069620",27.97,16.70,0,325.52,349.56,9.7,7.4,0.044,833386.9,833386.9,21428,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740638,2442590.00
09/06/2017 19:30,2,0.338,ACTIVE,214.19,340.85,59.981,1504740603,"201051344000569","219011344069620",28.29,16.70,0,325.22,349.86,9.7,7.5,0.049,848902.2,848902.2,21397,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740639,2442591.00
09/06/2017 19:30,2,0.346,ACTIVE,213.96,340.85,60.028,1504740603,"201051344000983","219011344069620",27.75,17.00,0,324.92,348.96,9.8,7.5,0.044,839908.5,839908.5,21432,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740640,2442592.00
09/06/2017 19:30,2,0.320,ACTIVE,214.19,340.85,59.986,1504740603,"201051344001158","219011344069620",28.29,17.50,0,324.92,350.47,9.2,7.0,0.049,823421.9,823421.9,21435,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740641,2442593.00
09/06/2017 19:30,2,0.332,ACTIVE,214.41,342.05,59.991,1504740603,"201051344000576","219011344069620",28.05,16.30,0,326.12,350.77,9.5,7.2,0.040,838007.2,838007.2,21450,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740641,2442594.00
09/06/2017 19:30,2,0.305,ACTIVE,212.83,339.95,59.970,1504740603,"274151322000087","219011344069620",27.39,24.00,0,324.62,350.17,8.5,6.3,0.031,1019299.8,1019299.8,21558,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504740642,2442595.00
09/06/2017 19:45,2,0.160,ACTIVE,213.96,321.91,59.959,1504741503,"201051344000645","219011344069620",24.15,17.00,0,320.11,347.46,3.9,1.9,0.000,836914.3,836914.3,21422,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741504,2442596.00
09/06/2017 19:45,2,0.094,ACTIVE,213.06,338.44,59.959,1504741503,"274151322000085","219011344069620",25.11,19.50,0,335.44,344.15,2.4,0.4,0.000,1037753.3,1037753.3,21301,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741505,2442597.00
09/06/2017 19:45,2,0.162,ALERT,214.19,321.61,59.965,1504741503,"201051344000633","219011344069620",25.72,17.50,0,299.97,349.56,4.3,2.2,0.000,824173.0,824173.0,21477,0,0,0,L,1122011218,0,122.46,122.91,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741507,2442598.00
09/06/2017 19:45,2,0.199,ACTIVE,213.74,321.61,59.954,1504741503,"201051344000469","219011344069620",22.84,16.00,0,318.61,346.56,4.6,2.5,0.000,828290.2,828290.2,21435,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741507,2442599.00
09/06/2017 19:45,2,0.184,ALERT,213.06,332.43,59.965,1504741503,"201051344000646","219011344069620",23.85,17.00,0,300.87,345.96,4.4,2.4,0.000,822324.1,822324.1,21428,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741509,2442600.00
09/06/2017 19:45,2,0.111,ACTIVE,212.61,333.63,59.954,1504741503,"274151322000052","219011344069620",26.24,19.30,0,332.13,345.06,3.0,0.9,0.000,1081935.1,1081935.1,21301,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741510,2442601.00
09/06/2017 19:45,2,0.191,ACTIVE,213.74,321.61,59.959,1504741503,"201051344000585","219011344069620",23.64,17.50,0,316.20,346.26,4.6,2.5,0.000,836911.9,836911.9,21424,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741511,2442602.00
09/06/2017 19:45,2,0.164,ACTIVE,213.51,323.72,59.959,1504741503,"201051344001230","219011344069620",24.45,17.00,0,319.81,345.36,4.1,2.0,0.000,826717.5,826717.5,21474,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741512,2442603.00
09/06/2017 19:45,2,0.180,ACTIVE,213.96,319.51,59.965,1504741503,"201051344000582","219011344069620",22.76,17.30,0,316.80,345.66,4.2,2.1,0.000,815563.0,815563.0,21413,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741513,2442604.00
09/06/2017 19:45,2,0.201,ACTIVE,213.06,321.61,59.928,1504741503,"201051344000955","219011344069620",23.34,17.30,0,319.81,345.36,4.8,2.7,0.000,836076.0,836076.0,21435,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741514,2442605.00
09/06/2017 19:45,2,0.000,ALERT,212.83,300.57,59.922,1504741503,"274151322000094","219011344069620",40.77,20.30,0,297.57,402.16,0.0,0.0,0.000,896198.7,896198.7,21752,0,0,0,L,1151911521,0,121.78,123.14,0002,17,0,0,0,0,0,0,46,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741516,2442606.00
09/06/2017 19:45,2,0.213,ACTIVE,213.74,320.11,59.954,1504741503,"201051344000579","219011344069620",23.42,17.80,0,318.91,348.06,5.1,3.0,0.000,846731.4,846731.4,21436,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741516,2442607.00
09/06/2017 19:45,2,0.172,ACTIVE,213.51,331.53,59.954,1504741503,"201051344000890","219011344069620",26.46,17.50,0,330.63,346.56,4.6,2.5,0.000,830229.0,830229.0,21436,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741517,2442608.00
09/06/2017 19:45,2,0.178,ACTIVE,213.74,320.41,59.959,1504741503,"201051344000438","219011344069620",24.85,17.00,0,318.00,346.26,4.5,2.4,0.000,832388.2,832388.2,21420,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741518,2442609.00
09/06/2017 19:45,2,0.186,ALERT,213.74,301.77,59.949,1504741503,"201051344000417","219011344069620",18.43,16.30,0,299.37,345.06,3.5,1.4,0.000,735288.2,735288.2,21459,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741520,2442610.00
09/06/2017 19:45,2,0.094,ACTIVE,213.06,334.84,59.981,1504741503,"274151322000083","219011344069620",24.89,19.30,0,332.73,344.15,2.4,0.3,0.000,1070978.5,1070978.5,21316,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741521,2442611.00
09/06/2017 19:45,2,0.100,ACTIVE,213.51,339.65,59.954,1504741503,"274151322000076","219011344069620",25.27,19.30,0,336.04,344.76,2.5,0.5,0.000,1143872.9,1143872.9,21306,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741522,2442612.00
09/06/2017 19:45,2,0.166,ACTIVE,213.74,329.43,59.965,1504741503,"201051344000868","219011344069620",25.37,16.30,0,324.92,347.16,4.3,2.2,0.000,826579.0,826579.0,21449,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741523,2442613.00
09/06/2017 19:45,2,0.092,ACTIVE,212.83,339.04,59.959,1504741503,"274151322000095","219011344069620",24.49,19.30,0,335.14,343.85,2.3,0.3,0.000,1132834.3,1132834.3,21341,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741524,2442614.00
09/06/2017 19:45,2,0.129,ALERT,213.51,302.68,59.970,1504741503,"201051344000988","219011344069620",17.89,16.70,0,298.17,347.16,2.4,0.3,0.000,707542.3,707542.3,21409,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741526,2442615.00
09/06/2017 19:45,2,0.154,ACTIVE,213.29,325.82,59.928,1504741503,"201051344001025","219011344069620",25.96,17.30,0,324.02,345.66,4.1,2.0,0.000,833682.0,833682.0,21419,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741527,2442616.00
09/06/2017 19:45,2,0.164,ALERT,213.51,333.63,59.981,1504741503,"201051344000458","219011344069620",25.27,17.50,0,301.77,346.26,4.2,2.1,0.000,837579.3,837579.3,21415,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741529,2442617.00
09/06/2017 19:45,2,0.156,ACTIVE,214.41,321.61,59.975,1504741503,"201051344000853","219011344069620",23.70,16.30,0,317.70,348.06,3.8,1.7,0.000,839099.1,839099.1,21445,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741530,2442618.00
09/06/2017 19:45,2,0.148,ALERT,213.96,315.60,59.965,1504741503,"201051344000685","219011344069620",23.24,16.70,0,301.47,347.46,3.5,1.5,0.000,832169.0,832169.0,21467,0,0,0,L,1122011218,0,123.14,122.01,0002,13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741531,2442619.00
09/06/2017 19:45,2,0.158,ALERT,213.51,320.71,59.954,1504741503,"201051344000917","219011344069620",24.37,17.80,0,300.57,347.16,3.9,1.9,0.000,828840.0,828840.0,21460,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741533,2442620.00
09/06/2017 19:45,2,0.154,ACTIVE,213.96,320.71,59.975,1504741503,"201051344001145","219011344069620",24.93,16.30,0,318.61,347.16,3.9,1.9,0.000,836907.0,836907.0,21444,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741534,2442621.00
09/06/2017 19:45,2,0.164,ALERT,213.74,318.91,59.975,1504741503,"201051344000651","219011344069620",24.03,17.00,0,301.17,346.26,4.0,2.0,0.000,825969.4,825969.4,21434,0,0,0,L,1122011218,0,122.91,122.01,0002,13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741536,2442622.00
09/06/2017 19:45,2,0.074,ACTIVE_NO_POWER,212.61,323.72,59.986,1504741503,"274151322000088","219011344069620",24.21,19.00,0,321.61,343.25,1.9,0.0,0.000,1028004.8,1028004.8,21312,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741537,2442623.00
09/06/2017 19:45,2,0.062,ALERT,213.51,325.82,59.970,1504741503,"274151322000068","219011344069620",25.01,20.70,0,297.26,406.37,1.6,0.0,0.000,897255.6,897255.6,21762,0,0,0,L,1151911521,0,122.68,123.14,0002,18,0,0,0,0,0,0,55,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741539,2442624.00
09/06/2017 19:45,2,0.172,ACTIVE,213.29,328.82,59.986,1504741503,"201051344001135","219011344069620",25.60,17.30,0,325.82,345.36,4.5,2.4,0.000,821542.0,821542.0,21393,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741540,2442625.00
09/06/2017 19:45,2,0.176,ACTIVE,213.51,326.72,60.007,1504741503,"201051344000594","219011344069620",24.17,18.70,0,323.41,347.76,4.3,2.2,0.000,841150.7,841150.7,21430,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741540,2442626.00
09/06/2017 19:45,2,0.172,ALERT,213.51,318.00,59.986,1504741503,"201051344001203","219011344069620",23.44,17.50,0,301.77,346.86,4.1,2.0,0.000,831721.6,831721.6,21461,0,0,0,L,1122011218,0,122.91,121.78,0002,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741542,2442627.00
09/06/2017 19:45,2,0.088,ACTIVE,212.83,335.74,59.975,1504741503,"274151322000054","219011344069620",24.33,19.50,0,333.63,343.85,2.2,0.2,0.000,1043440.0,1043440.0,21280,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741543,2442628.00
09/06/2017 19:45,2,0.164,ALERT,213.74,322.81,59.986,1504741503,"201051344000867","219011344069620",24.71,17.80,0,301.77,347.16,4.1,2.1,0.000,825284.1,825284.1,21461,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741545,2442629.00
09/06/2017 19:45,2,0.191,ALERT,213.29,322.51,59.975,1504741503,"201051344001093","219011344069620",23.84,17.50,0,301.17,346.26,4.7,2.6,0.000,828827.5,828827.5,21466,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741547,2442630.00
09/06/2017 19:45,2,0.119,ALERT,213.51,332.13,59.954,1504741503,"201051344000900","219011344069620",24.49,15.80,0,302.07,345.96,3.0,1.0,0.000,847402.9,847402.9,21464,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741549,2442631.00
09/06/2017 19:45,2,0.184,ALERT,213.74,327.32,59.986,1504741503,"201051344000648","219011344069620",22.90,16.30,0,301.17,347.46,4.3,2.2,0.000,833388.0,833388.0,21429,0,0,0,L,1122011218,0,121.55,122.91,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741550,2442632.00
09/06/2017 19:45,2,0.160,ACTIVE,213.74,325.52,59.986,1504741503,"201051344000569","219011344069620",25.62,16.70,0,322.21,346.56,4.2,2.1,0.000,848903.3,848903.3,21398,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741551,2442633.00
09/06/2017 19:45,2,0.166,ALERT,213.74,320.41,59.991,1504741503,"201051344000983","219011344069620",25.41,16.70,0,302.07,346.56,4.3,2.2,0.000,839909.6,839909.6,21433,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741553,2442634.00
09/06/2017 19:45,2,0.154,ALERT,213.74,334.84,59.986,1504741503,"201051344001158","219011344069620",24.75,17.30,0,301.47,346.86,3.9,1.8,0.000,823422.8,823422.8,21436,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741555,2442635.00
09/06/2017 19:45,2,0.166,ALERT,214.19,303.88,59.991,1504741503,"201051344000576","219011344069620",22.58,16.00,0,301.77,347.46,3.8,1.8,0.000,838008.3,838008.3,21451,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741557,2442636.00
09/06/2017 19:45,2,0.100,ALERT,212.83,329.73,59.996,1504741503,"274151322000087","219011344069620",23.97,22.80,0,297.26,355.28,2.4,0.4,0.000,1019300.4,1019300.4,21559,0,0,0,L,1151911521,0,122.23,122.91,0002,19,0,0,0,0,0,0,72,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504741559,2442637.00
09/06/2017 20:00,2,0.117,ALERT,213.74,301.17,59.970,1504742404,"201051344000645","219011344069620",22.44,16.30,0,300.57,338.74,2.7,0.6,0.000,836914.6,836914.6,21423,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742406,2442638.00
09/06/2017 20:00,2,0.070,ALERT,212.83,300.57,59.959,1504742404,"274151322000085","219011344069620",23.44,18.00,0,299.37,341.15,1.6,0.0,0.000,1037753.3,1037753.3,21302,0,0,0,L,1151911521,0,122.68,122.46,0002,17,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742407,2442639.00
09/06/2017 20:00,2,0.139,ACTIVE,213.96,301.17,59.965,1504742404,"201051344000633","219011344069620",21.73,16.70,0,298.47,331.53,3.1,1.1,0.000,824173.4,824173.4,21479,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742408,2442640.00
09/06/2017 20:00,2,0.152,ALERT,213.51,301.47,59.959,1504742404,"201051344000469","219011344069620",22.11,15.30,0,299.37,338.74,3.5,1.4,0.000,828290.6,828290.6,21436,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742410,2442641.00
09/06/2017 20:00,2,0.139,ACTIVE,212.61,301.77,59.928,1504742404,"201051344000646","219011344069620",21.47,16.00,0,300.27,332.73,3.0,1.0,0.000,822324.5,822324.5,21430,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742411,2442642.00
09/06/2017 20:00,2,0.094,ALERT,212.16,301.47,59.954,1504742404,"274151322000052","219011344069620",22.76,17.50,0,299.07,341.15,2.2,0.2,0.000,1081935.2,1081935.2,21302,0,0,0,L,1151911521,0,121.55,122.68,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742413,2442643.00
09/06/2017 20:00,2,0.158,ALERT,213.29,302.07,59.959,1504742404,"201051344000585","219011344069620",21.65,16.30,0,299.97,338.74,3.5,1.4,0.000,836912.3,836912.3,21425,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742415,2442644.00
09/06/2017 20:00,2,0.145,ALERT,213.06,302.68,59.975,1504742404,"201051344001230","219011344069620",20.18,15.80,0,300.27,333.63,3.0,0.9,0.000,826717.8,826717.8,21475,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742417,2442645.00
09/06/2017 20:00,2,0.135,ALERT,213.51,302.98,59.965,1504742404,"201051344000582","219011344069620",22.15,16.30,0,301.17,338.74,3.0,1.0,0.000,815563.3,815563.3,21414,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742418,2442646.00
09/06/2017 20:00,2,0.158,ALERT,212.83,302.37,59.959,1504742404,"201051344000955","219011344069620",20.93,16.00,0,300.27,338.74,3.4,1.3,0.000,836076.4,836076.4,21436,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742420,2442647.00
09/06/2017 20:00,2,0.000,ALERT,212.83,300.27,59.965,1504742404,"274151322000094","219011344069620",39.96,18.70,0,298.77,391.34,0.0,0.0,0.000,896198.7,896198.7,21754,0,0,0,L,1151911521,0,121.78,123.14,0002,15,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742422,2442648.00
09/06/2017 20:00,2,0.168,ALERT,213.51,302.07,59.965,1504742404,"201051344000579","219011344069620",21.71,17.00,0,301.17,339.34,3.8,1.7,0.000,846731.9,846731.9,21437,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742424,2442649.00
09/06/2017 20:00,2,0.154,ALERT,213.06,302.68,59.965,1504742404,"201051344000890","219011344069620",22.11,16.30,0,301.17,339.34,3.5,1.5,0.000,830229.5,830229.5,21437,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742426,2442650.00
09/06/2017 20:00,2,0.148,ALERT,213.29,302.37,59.959,1504742404,"201051344000438","219011344069620",21.75,15.80,0,300.57,333.33,3.3,1.3,0.000,832388.6,832388.6,21421,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742427,2442651.00
09/06/2017 20:00,2,0.158,ACTIVE,213.51,302.07,59.965,1504742404,"201051344000417","219011344069620",17.26,15.80,0,299.97,303.58,2.8,0.7,0.000,735288.5,735288.5,21461,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742428,2442652.00
09/06/2017 20:00,2,0.070,ALERT,212.61,301.17,59.959,1504742404,"274151322000083","219011344069620",22.98,17.50,0,299.97,339.65,1.6,0.0,0.000,1070978.5,1070978.5,21317,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742430,2442653.00
09/06/2017 20:00,2,0.072,ALERT,213.06,300.57,59.938,1504742404,"274151322000076","219011344069620",23.91,17.80,0,299.67,342.05,1.8,0.0,0.000,1143872.9,1143872.9,21307,0,0,0,L,1151911521,0,122.23,123.14,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742432,2442654.00
09/06/2017 20:00,2,0.143,ALERT,213.29,302.37,59.922,1504742404,"201051344000868","219011344069620",21.19,15.80,0,301.17,339.04,3.1,1.1,0.000,826579.3,826579.3,21450,0,0,0,L,1122011218,0,121.55,122.91,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742434,2442655.00
09/06/2017 20:00,2,0.064,ALERT,212.16,301.47,59.959,1504742404,"274151322000095","219011344069620",23.54,17.80,0,300.57,340.55,1.6,0.0,0.000,1132834.3,1132834.3,21342,0,0,0,L,1151911521,0,122.23,122.46,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742436,2442656.00
09/06/2017 20:00,2,0.100,ACTIVE_NO_POWER,213.29,302.07,59.912,1504742404,"201051344000988","219011344069620",17.71,16.00,0,298.17,304.48,1.8,0.0,0.000,707542.3,707542.3,21411,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742437,2442657.00
09/06/2017 20:00,2,0.133,ALERT,213.29,301.77,59.949,1504742404,"201051344001025","219011344069620",22.38,16.00,0,300.27,338.74,3.0,1.0,0.000,833682.4,833682.4,21420,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742438,2442658.00
09/06/2017 20:00,2,0.137,ACTIVE,213.29,302.07,59.986,1504742404,"201051344000458","219011344069620",21.67,16.70,0,300.87,334.84,3.0,1.0,0.000,837579.7,837579.7,21417,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742439,2442659.00
09/06/2017 20:00,2,0.129,ALERT,213.96,302.07,59.917,1504742404,"201051344000853","219011344069620",20.59,15.50,0,300.57,339.95,2.7,0.7,0.000,839099.3,839099.3,21446,0,0,0,L,1122011218,0,122.46,122.91,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742441,2442660.00
09/06/2017 20:00,2,0.119,ACTIVE,213.74,302.37,59.912,1504742404,"201051344000685","219011344069620",20.44,15.80,0,300.27,335.14,2.5,0.5,0.000,832169.2,832169.2,21469,0,0,0,L,1122011218,0,123.14,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742442,2442661.00
09/06/2017 20:00,2,0.135,ACTIVE,213.51,301.77,59.949,1504742404,"201051344000917","219011344069620",20.97,17.00,0,299.37,332.73,2.9,0.8,0.000,828840.3,828840.3,21462,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742443,2442662.00
09/06/2017 20:00,2,0.129,ALERT,213.74,302.37,59.965,1504742404,"201051344001145","219011344069620",21.61,15.50,0,300.57,336.94,2.8,0.8,0.000,836907.3,836907.3,21445,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742445,2442663.00
09/06/2017 20:00,2,0.152,ALERT,213.51,301.47,59.922,1504742404,"201051344000651","219011344069620",18.49,16.00,0,300.27,339.04,2.9,0.9,0.000,825969.7,825969.7,21436,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742447,2442664.00
09/06/2017 20:00,2,0.055,ALERT,212.38,300.87,59.949,1504742404,"274151322000088","219011344069620",22.62,17.50,0,299.37,335.74,1.2,0.0,0.000,1028004.8,1028004.8,21313,0,0,0,L,1151911521,0,122.68,122.46,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742448,2442665.00
09/06/2017 20:00,2,0.008,ALERT,213.29,300.27,59.949,1504742404,"274151322000068","219011344069620",40.10,19.00,0,298.77,391.64,0.0,0.0,0.000,897255.6,897255.6,21764,0,0,0,L,1151911521,0,122.46,123.14,0002,18,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742450,2442666.00
09/06/2017 20:00,2,0.148,ALERT,213.06,301.77,59.949,1504742404,"201051344001135","219011344069620",21.91,16.30,0,300.87,338.14,3.3,1.3,0.000,821542.4,821542.4,21394,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742452,2442667.00
09/06/2017 20:00,2,0.139,ALERT,213.29,302.68,59.954,1504742404,"201051344000594","219011344069620",22.19,17.50,0,300.57,337.84,3.1,1.1,0.000,841151.1,841151.1,21431,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742454,2442668.00
09/06/2017 20:00,2,0.145,ACTIVE,213.51,302.07,59.938,1504742404,"201051344001203","219011344069620",20.22,16.30,0,300.57,339.65,3.0,1.0,0.000,831721.9,831721.9,21463,0,0,0,L,1122011218,0,122.68,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742455,2442669.00
09/06/2017 20:00,2,0.066,ALERT,212.61,301.17,59.954,1504742404,"274151322000054","219011344069620",23.24,17.80,0,299.37,338.44,1.6,0.0,0.000,1043440.0,1043440.0,21281,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742456,2442670.00
09/06/2017 20:00,2,0.137,ACTIVE,213.74,301.77,59.954,1504742404,"201051344000867","219011344069620",21.57,17.00,0,300.27,323.72,3.0,1.0,0.000,825284.5,825284.5,21463,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742457,2442671.00
09/06/2017 20:00,2,0.168,ACTIVE,213.29,301.77,59.959,1504742404,"201051344001093","219011344069620",20.99,16.70,0,301.17,322.81,3.6,1.5,0.000,828828.0,828828.0,21468,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742458,2442672.00
09/06/2017 20:00,2,0.096,ACTIVE,213.51,302.07,59.949,1504742404,"201051344000900","219011344069620",20.99,15.30,0,300.57,332.73,2.0,0.1,0.000,847402.9,847402.9,21466,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742459,2442673.00
09/06/2017 20:00,2,0.143,ACTIVE,213.74,301.47,59.949,1504742404,"201051344000648","219011344069620",21.63,15.50,0,300.27,327.62,3.1,1.1,0.000,833388.4,833388.4,21431,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742460,2442674.00
09/06/2017 20:00,2,0.139,ALERT,213.51,302.37,59.938,1504742404,"201051344000569","219011344069620",21.63,15.50,0,301.17,336.04,3.1,1.0,0.000,848903.6,848903.6,21399,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742462,2442675.00
09/06/2017 20:00,2,0.146,ACTIVE,213.51,302.07,59.954,1504742404,"201051344000983","219011344069620",21.45,15.80,0,300.57,330.33,3.2,1.2,0.000,839910.0,839910.0,21435,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742463,2442676.00
09/06/2017 20:00,2,0.127,ACTIVE,213.51,301.77,59.944,1504742404,"201051344001158","219011344069620",21.55,16.00,0,300.27,335.14,2.8,0.8,0.000,823423.1,823423.1,21438,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742464,2442677.00
09/06/2017 20:00,2,0.135,ACTIVE,213.96,302.37,59.938,1504742404,"201051344000576","219011344069620",20.79,15.50,0,300.87,305.38,2.9,0.8,0.000,838008.6,838008.6,21453,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742464,2442678.00
09/06/2017 20:00,2,0.078,ACTIVE_NO_POWER,212.61,300.57,59.928,1504742404,"274151322000087","219011344069620",22.19,20.70,0,298.77,330.03,1.8,0.0,0.000,1019300.4,1019300.4,21561,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504742465,2442679.00
09/06/2017 20:15,2,0.049,ALERT,213.96,301.47,60.002,1504743304,"201051344000645","219011344069620",28.21,15.80,0,299.97,303.58,1.4,0.0,0.000,836914.6,836914.6,21425,0,0,0,L,1122011218,0,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1504743306,2442680.00
09/06/2017 20:15,2,0.021,ALERT,212.61,300.57,59.986,1504743304,"274151322000085","219011344069620",27.71,17.50,0,298.77,302.68,0.0,0.0,0.000,1037753.3,1037753.3,21304,0,0,0,L,1151911521,0,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1504743307,2442681.00
09/06/2017 20:15,2,0.072,ALERT,214.19,301.47,59.991,1504743304,"201051344000633","219011344069620",28.01,15.80,0,298.17,302.98,2.1,0.1,0.000,824173.4,824173.4,21480,0,0,0,L,1122011218,0,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1504743309,2442682.00
09/06/2017 20:15,2,0.080,ALERT,213.74,301.47,59.991,1504743304,"201051344000469","219011344069620",27.69,14.70,0,298.77,303.28,2.2,0.2,0.000,828290.7,828290.7,21438,0,0,0,L,1122011218,0,121.33,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1504743311,2442683.00
09/06/2017 20:15,2,0.064,ALERT,213.06,302.07,60.023,1504743304,"201051344000646","219011344069620",27.73,15.50,0,299.67,306.88,1.8,0.0,0.000,822324.6,822324.6,21431,0,0,0,L,1122011218,0,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1504743313,2442684.00
09/06/2017 20:15,2,0.043,ALERT,212.16,301.17,59.986,1504743304,"274151322000052","219011344069620",27.77,17.00,0,298.17,302.98,0.0,0.0,0.000,1081935.2,1081935.2,21304,0,0,0,L,1151911521,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1504743315,2442685.00
09/06/2017 20:15,2,0.084,ALERT,213.51,302.07,59.981,1504743304,"201051344000585","219011344069620",28.09,16.00,0,299.97,307.18,2.4,0.4,0.000,836912.5,836912.5,21427,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1504743316,2442686.00
09/06/2017 20:15,2,0.074,ALERT,213.51,302.68,59.981,1504743304,"201051344001230","219011344069620",27.71,15.30,0,300.57,307.78,2.1,0.1,0.000,826717.9,826717.9,21477,0,0,0,L,1122011218,0,122.68,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1504743318,2442687.00
09/06/2017 20:15,2,0.070,ALERT,213.96,302.98,59.981,1504743304,"201051344000582","219011344069620",26.34,15.80,0,301.47,307.78,1.9,0.0,0.000,815563.4,815563.4,21416,0,0,0,L,1122011218,0,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1504743320,2442688.00
09/06/2017 20:15,2,0.084,ALERT,213.06,302.07,59.970,1504743304,"201051344000955","219011344069620",28.05,15.50,0,300.57,307.48,2.4,0.4,0.000,836076.5,836076.5,21438,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504743322,2442689.00
09/06/2017 20:15,2,0.000,ALERT,212.61,322.51,59.928,1504743304,"274151322000094","219011344069620",37.93,17.50,0,298.47,380.52,0.0,0.0,0.000,896198.7,896198.7,21756,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,77,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504743324,2442690.00
09/06/2017 20:15,2,0.100,ALERT,213.74,302.37,59.965,1504743304,"201051344000579","219011344069620",25.80,16.00,0,300.57,304.18,2.7,0.7,0.000,846732.1,846732.1,21439,0,0,0,L,1122011218,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504743325,2442691.00
09/06/2017 20:15,2,0.098,ALERT,213.51,302.68,59.970,1504743304,"201051344000890","219011344069620",28.19,15.80,0,300.87,308.69,2.8,0.8,0.000,830229.6,830229.6,21439,0,0,0,L,1122011218,0,122.68,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1504743327,2442692.00
09/06/2017 20:15,2,0.082,ALERT,213.74,302.37,60.002,1504743304,"201051344000438","219011344069620",28.11,15.50,0,300.87,307.78,2.3,0.3,0.000,832388.7,832388.7,21423,0,0,0,L,1122011218,0,122.68,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1504743329,2442693.00
09/06/2017 20:15,2,0.113,ALERT,213.74,301.77,59.938,1504743304,"201051344000417","219011344069620",18.03,15.50,0,300.27,306.88,2.1,0.1,0.000,735288.6,735288.6,21462,0,0,0,L,1122011218,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504743331,2442694.00
09/06/2017 20:15,2,0.020,ALERT,212.61,300.57,59.981,1504743304,"274151322000083","219011344069620",27.57,17.00,0,298.77,302.98,0.0,0.0,0.000,1070978.5,1070978.5,21319,0,0,0,L,1151911521,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1504743333,2442695.00
09/06/2017 20:15,2,0.018,ALERT,213.06,300.27,59.944,1504743304,"274151322000076","219011344069620",28.45,17.30,0,298.77,302.98,0.0,0.0,0.000,1143872.9,1143872.9,21309,0,0,0,L,1151911521,0,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504743335,2442696.00
09/06/2017 20:15,2,0.078,ALERT,213.51,302.37,59.970,1504743304,"201051344000868","219011344069620",27.73,15.30,0,300.57,304.18,2.2,0.2,0.000,826579.5,826579.5,21452,0,0,0,L,1122011218,0,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1504743336,2442697.00
09/06/2017 20:15,2,0.012,ALERT,212.38,301.47,59.981,1504743304,"274151322000095","219011344069620",27.83,17.00,0,299.37,303.58,0.0,0.0,0.000,1132834.3,1132834.3,21344,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1504743338,2442698.00
09/06/2017 20:15,2,0.055,ALERT,213.29,301.47,59.965,1504743304,"201051344000988","219011344069620",18.27,15.50,0,297.87,303.58,1.0,0.0,0.000,707542.3,707542.3,21412,0,0,0,L,1122011218,0,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1504743340,2442699.00
09/06/2017 20:15,2,0.068,ALERT,213.29,300.87,59.996,1504743304,"201051344001025","219011344069620",28.15,15.50,0,299.97,308.09,2.0,0.0,0.000,833682.4,833682.4,21422,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1504743342,2442700.00
09/06/2017 20:15,2,0.074,ALERT,213.51,301.47,59.965,1504743304,"201051344000458","219011344069620",27.69,16.00,0,300.27,304.18,2.1,0.1,0.000,837579.7,837579.7,21418,0,0,0,L,1122011218,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1504743344,2442701.00
09/06/2017 20:15,2,0.061,ALERT,214.19,301.77,59.970,1504743304,"201051344000853","219011344069620",28.23,15.00,0,300.27,303.88,1.8,0.0,0.000,839099.4,839099.4,21448,0,0,0,L,1122011218,0,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1504743346,2442702.00
09/06/2017 20:15,2,0.047,ALERT,213.74,302.07,59.970,1504743304,"201051344000685","219011344069620",27.85,15.50,0,300.57,307.48,1.4,0.0,0.000,832169.2,832169.2,21470,0,0,0,L,1122011218,0,123.14,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1504743347,2442703.00
09/06/2017 20:15,2,0.064,ALERT,213.51,301.47,59.965,1504743304,"201051344000917","219011344069620",27.69,16.00,0,299.07,306.58,1.8,0.0,0.000,828840.3,828840.3,21463,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1504743349,2442704.00
09/06/2017 20:15,2,0.064,ALERT,213.51,302.07,59.965,1504743304,"201051344001145","219011344069620",28.03,15.00,0,300.87,308.39,1.9,0.0,0.000,836907.3,836907.3,21447,0,0,0,L,1122011218,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1504743351,2442705.00
09/06/2017 20:15,2,0.061,ALERT,213.51,301.17,59.970,1504743304,"201051344000651","219011344069620",27.77,15.30,0,299.97,306.88,1.7,0.0,0.000,825969.8,825969.8,21438,0,0,0,L,1122011218,0,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504743353,2442706.00
09/06/2017 20:15,2,0.008,ALERT,211.93,300.57,59.965,1504743304,"274151322000088","219011344069620",26.18,17.00,0,298.47,302.68,0.0,0.0,0.000,1028004.8,1028004.8,21315,0,0,0,L,1151911521,0,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1504743354,2442707.00
09/06/2017 20:15,2,0.008,ALERT,213.06,321.91,59.965,1504743304,"274151322000068","219011344069620",38.25,17.80,0,297.87,377.82,0.0,0.0,0.000,897255.6,897255.6,21766,0,0,0,L,1151911521,0,122.46,122.91,0100,16,0,0,0,0,0,0,66,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504743356,2442708.00
09/06/2017 20:15,2,0.086,ALERT,213.06,301.77,59.970,1504743304,"201051344001135","219011344069620",28.17,15.80,0,300.57,307.78,2.5,0.5,0.000,821542.6,821542.6,21396,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1504743358,2442709.00
09/06/2017 20:15,2,0.076,ALERT,213.29,302.37,59.970,1504743304,"201051344000594","219011344069620",28.23,16.70,0,299.97,304.18,2.2,0.2,0.000,841151.2,841151.2,21433,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504743360,2442710.00
09/06/2017 20:15,2,0.066,ALERT,213.51,301.77,59.965,1504743304,"201051344001203","219011344069620",27.53,15.80,0,300.57,308.69,1.9,0.0,0.000,831722.0,831722.0,21464,0,0,0,L,1122011218,0,122.91,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1504743362,2442711.00
09/06/2017 20:15,2,0.016,ALERT,212.16,300.87,59.938,1504743304,"274151322000054","219011344069620",27.47,17.50,0,298.77,303.28,0.0,0.0,0.000,1043440.0,1043440.0,21283,0,0,0,L,1151911521,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1504743363,2442712.00
