ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 20:15,2,0.076,ALERT,213.74,301.77,59.944,1504743304,"201051344000867","219011344069620",27.37,16.00,0,299.97,303.88,2.1,0.1,0.000,825284.5,825284.5,21464,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1504743365,2442713.00
09/06/2017 20:15,2,0.105,ALERT,213.51,302.07,59.970,1504743304,"201051344001093","219011344069620",27.35,16.00,0,300.27,307.18,2.9,0.9,0.000,828828.2,828828.2,21469,0,0,0,L,1122011218,0,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1504743367,2442714.00
09/06/2017 20:15,2,0.031,ALERT,213.51,301.77,59.975,1504743304,"201051344000900","219011344069620",27.57,14.70,0,299.97,303.58,0.9,0.0,0.000,847402.9,847402.9,21467,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1504743369,2442715.00
09/06/2017 20:15,2,0.078,ALERT,213.74,300.87,59.970,1504743304,"201051344000648","219011344069620",27.87,15.00,0,299.67,303.58,2.2,0.2,0.000,833388.5,833388.5,21432,0,0,0,L,1122011218,0,121.33,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1504743371,2442716.00
09/06/2017 20:15,2,0.078,ALERT,213.51,302.37,59.959,1504743304,"201051344000569","219011344069620",28.11,15.30,0,300.87,304.48,2.2,0.2,0.000,848903.7,848903.7,21401,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1504743373,2442717.00
09/06/2017 20:15,2,0.080,ALERT,213.51,302.07,59.975,1504743304,"201051344000983","219011344069620",27.77,15.30,0,300.57,304.18,2.3,0.3,0.000,839910.1,839910.1,21436,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1504743374,2442718.00
09/06/2017 20:15,2,0.057,ALERT,213.51,301.47,59.975,1504743304,"201051344001158","219011344069620",27.73,15.50,0,299.67,303.28,1.6,0.0,0.000,823423.1,823423.1,21439,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1504743376,2442719.00
09/06/2017 20:15,2,0.072,ALERT,213.96,302.07,59.965,1504743304,"201051344000576","219011344069620",27.04,15.00,0,300.27,303.88,2.0,0.0,0.000,838008.6,838008.6,21454,0,0,0,L,1122011218,0,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504743378,2442720.00
09/06/2017 20:15,2,0.031,ALERT,212.38,299.67,59.959,1504743304,"274151322000087","219011344069620",26.52,19.50,0,297.87,302.37,0.0,0.0,0.000,1019300.4,1019300.4,21562,0,0,0,L,1151911521,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1504743380,2442721.00
09/06/2017 20:30,2,0.000,ALERT,213.74,301.47,59.981,1504744204,"201051344000645","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,836914.6,836914.6,21427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504744206,2442722.00
09/06/2017 20:30,2,0.000,ALERT,212.61,300.57,59.975,1504744204,"274151322000085","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,1037753.3,1037753.3,21306,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504744208,2442723.00
09/06/2017 20:30,2,0.000,ALERT,213.96,301.17,59.986,1504744204,"201051344000633","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,824173.4,824173.4,21482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1504744209,2442724.00
09/06/2017 20:30,2,0.000,ALERT,213.51,301.47,59.970,1504744204,"201051344000469","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,828290.8,828290.8,21440,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1504744211,2442725.00
09/06/2017 20:30,2,0.000,ALERT,212.61,301.17,60.012,1504744204,"201051344000646","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,822324.6,822324.6,21433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1504744213,2442726.00
09/06/2017 20:30,2,0.000,ALERT,212.16,300.87,60.007,1504744204,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1081935.2,1081935.2,21306,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1504744215,2442727.00
09/06/2017 20:30,2,0.000,ALERT,212.83,301.47,59.981,1504744204,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,836912.5,836912.5,21429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504744217,2442728.00
09/06/2017 20:30,2,0.000,ALERT,212.83,301.77,59.975,1504744204,"201051344001230","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,826717.9,826717.9,21479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1504744219,2442729.00
09/06/2017 20:30,2,0.000,ALERT,213.29,302.07,59.986,1504744204,"201051344000582","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,815563.4,815563.4,21418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504744220,2442730.00
09/06/2017 20:30,2,0.000,ALERT,212.61,301.47,59.981,1504744204,"201051344000955","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,836076.6,836076.6,21440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1504744222,2442731.00
09/06/2017 20:30,2,0.000,ALERT,212.38,299.67,59.975,1504744204,"274151322000094","219011344069620",0.00,16.70,0,298.77,361.89,0.0,0.0,0.000,896198.7,896198.7,21758,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504744224,2442732.00
09/06/2017 20:30,2,0.000,ALERT,213.29,302.07,59.970,1504744204,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,846732.2,846732.2,21441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504744226,2442733.00
09/06/2017 20:30,2,0.000,ALERT,212.83,301.77,59.975,1504744204,"201051344000890","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,830229.7,830229.7,21441,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1504744228,2442734.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.17,59.975,1504744204,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,832388.8,832388.8,21425,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1504744229,2442735.00
09/06/2017 20:30,2,0.000,ALERT,212.83,300.57,59.949,1504744204,"201051344000417","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,735288.6,735288.6,21464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504744231,2442736.00
09/06/2017 20:30,2,0.000,ALERT,212.38,300.27,59.970,1504744204,"274151322000083","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1070978.5,1070978.5,21321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1504744233,2442737.00
09/06/2017 20:30,2,0.000,ALERT,212.83,300.27,59.944,1504744204,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1143872.9,1143872.9,21311,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504744235,2442738.00
09/06/2017 20:30,2,0.000,ALERT,213.29,302.07,59.959,1504744204,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,826579.5,826579.5,21454,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1504744237,2442739.00
09/06/2017 20:30,2,0.000,ALERT,212.38,300.87,59.975,1504744204,"274151322000095","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,1132834.3,1132834.3,21346,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504744239,2442740.00
09/06/2017 20:30,2,0.000,ALERT,213.29,301.77,59.938,1504744204,"201051344000988","219011344069620",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,707542.3,707542.3,21414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1504744240,2442741.00
09/06/2017 20:30,2,0.000,ALERT,212.61,300.87,59.975,1504744204,"201051344001025","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,833682.4,833682.4,21424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1504744242,2442742.00
09/06/2017 20:30,2,0.000,ALERT,213.29,302.07,59.949,1504744204,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,837579.8,837579.8,21420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1504744244,2442743.00
09/06/2017 20:30,2,0.000,ALERT,213.96,301.47,59.975,1504744204,"201051344000853","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,839099.4,839099.4,21450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1504744246,2442744.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.17,59.981,1504744204,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,832169.2,832169.2,21472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1504744248,2442745.00
09/06/2017 20:30,2,0.000,ALERT,212.83,300.57,59.981,1504744204,"201051344000917","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,828840.3,828840.3,21465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1504744250,2442746.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.77,59.981,1504744204,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,836907.3,836907.3,21449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1504744252,2442747.00
09/06/2017 20:30,2,0.000,ALERT,212.83,300.27,59.981,1504744204,"201051344000651","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,825969.8,825969.8,21440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504744253,2442748.00
09/06/2017 20:30,2,0.000,ALERT,211.70,299.67,59.975,1504744204,"274151322000088","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1028004.8,1028004.8,21317,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1504744255,2442749.00
09/06/2017 20:30,2,0.000,ALERT,212.61,299.07,59.965,1504744204,"274151322000068","219011344069620",0.00,17.30,0,297.57,361.89,0.0,0.0,0.000,897255.6,897255.6,21768,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504744257,2442750.00
09/06/2017 20:30,2,0.000,ALERT,212.38,301.17,59.981,1504744204,"201051344001135","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,821542.6,821542.6,21398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504744259,2442751.00
09/06/2017 20:30,2,0.000,ALERT,212.83,301.77,59.981,1504744204,"201051344000594","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,841151.2,841151.2,21435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1504744261,2442752.00
09/06/2017 20:30,2,0.000,ALERT,213.06,300.87,59.986,1504744204,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,831722.0,831722.0,21466,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1504744262,2442753.00
09/06/2017 20:30,2,0.000,ALERT,211.93,300.27,59.986,1504744204,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,1043440.0,1043440.0,21285,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1504744264,2442754.00
09/06/2017 20:30,2,0.000,ALERT,213.29,301.17,59.965,1504744204,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,825284.5,825284.5,21466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1504744266,2442755.00
09/06/2017 20:30,2,0.000,ALERT,212.83,301.17,59.996,1504744204,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,828828.3,828828.3,21471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1504744268,2442756.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.17,59.981,1504744204,"201051344000900","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,847402.9,847402.9,21469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1504744270,2442757.00
09/06/2017 20:30,2,0.000,ALERT,213.29,300.57,59.981,1504744204,"201051344000648","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,833388.5,833388.5,21434,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1504744271,2442758.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.77,60.007,1504744204,"201051344000569","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,848903.7,848903.7,21403,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1504744273,2442759.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.47,59.981,1504744204,"201051344000983","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,839910.1,839910.1,21438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1504744275,2442760.00
09/06/2017 20:30,2,0.000,ALERT,213.06,301.17,59.986,1504744204,"201051344001158","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,823423.1,823423.1,21441,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1504744277,2442761.00
09/06/2017 20:30,2,0.000,ALERT,213.51,302.07,59.970,1504744204,"201051344000576","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,838008.6,838008.6,21456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1504744279,2442762.00
09/06/2017 20:30,2,0.000,ALERT,212.16,299.97,59.954,1504744204,"274151322000087","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1019300.4,1019300.4,21564,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1504744281,2442763.00
09/06/2017 20:45,2,0.000,ALERT,213.51,300.87,59.996,1504745103,"201051344000645","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,836914.6,836914.6,21429,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745105,2442764.00
09/06/2017 20:45,2,0.000,ALERT,212.16,299.67,59.970,1504745103,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1037753.3,1037753.3,21308,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745107,2442765.00
09/06/2017 20:45,2,0.000,ALERT,213.51,300.57,60.007,1504745103,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,824173.4,824173.4,21484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745109,2442766.00
09/06/2017 20:45,2,0.000,ALERT,213.06,301.17,59.965,1504745103,"201051344000469","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,828290.8,828290.8,21442,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745111,2442767.00
09/06/2017 20:45,2,0.000,ALERT,212.38,300.87,59.965,1504745103,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,822324.6,822324.6,21435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745113,2442768.00
09/06/2017 20:45,2,0.000,ALERT,211.70,299.67,59.965,1504745103,"274151322000052","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1081935.2,1081935.2,21308,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745115,2442769.00
09/06/2017 20:45,2,0.000,ALERT,212.83,300.87,59.965,1504745103,"201051344000585","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,836912.5,836912.5,21431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745117,2442770.00
09/06/2017 20:45,2,0.000,ALERT,212.61,301.47,59.938,1504745103,"201051344001230","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,826717.9,826717.9,21481,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745118,2442771.00
09/06/2017 20:45,2,0.000,ALERT,213.06,302.07,59.975,1504745103,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,815563.4,815563.4,21420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745120,2442772.00
09/06/2017 20:45,2,0.000,ALERT,212.38,300.87,59.944,1504745103,"201051344000955","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,836076.6,836076.6,21442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745122,2442773.00
09/06/2017 20:45,2,0.000,ALERT,211.93,299.07,59.970,1504745103,"274151322000094","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,896198.7,896198.7,21760,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745124,2442774.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.77,59.965,1504745103,"201051344000579","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,846732.2,846732.2,21443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745126,2442775.00
09/06/2017 20:45,2,0.000,ALERT,212.61,301.77,59.996,1504745103,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,830229.7,830229.7,21443,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745127,2442776.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.17,59.965,1504745103,"201051344000438","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,832388.8,832388.8,21427,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745129,2442777.00
09/06/2017 20:45,2,0.000,ALERT,212.83,300.57,59.965,1504745103,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,735288.6,735288.6,21466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745131,2442778.00
09/06/2017 20:45,2,0.000,ALERT,212.38,300.27,59.970,1504745103,"274151322000083","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1070978.5,1070978.5,21323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745133,2442779.00
09/06/2017 20:45,2,0.000,ALERT,212.61,300.57,59.991,1504745103,"274151322000076","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1143872.9,1143872.9,21313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745135,2442780.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.77,60.012,1504745103,"201051344000868","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,826579.5,826579.5,21456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745137,2442781.00
09/06/2017 20:45,2,0.000,ALERT,211.93,301.17,59.965,1504745103,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,1132834.3,1132834.3,21348,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745138,2442782.00
09/06/2017 20:45,2,0.000,ALERT,212.83,300.87,59.975,1504745103,"201051344000988","219011344069620",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,707542.3,707542.3,21416,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745140,2442783.00
09/06/2017 20:45,2,0.000,ALERT,212.61,300.57,59.970,1504745103,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,833682.4,833682.4,21426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745142,2442784.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.17,59.965,1504745103,"201051344000458","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,837579.8,837579.8,21422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745144,2442785.00
09/06/2017 20:45,2,0.000,ALERT,213.51,300.87,59.975,1504745103,"201051344000853","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,839099.4,839099.4,21452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745145,2442786.00
09/06/2017 20:45,2,0.000,ALERT,213.06,301.17,59.965,1504745103,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,832169.2,832169.2,21474,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745147,2442787.00
09/06/2017 20:45,2,0.000,ALERT,212.83,300.57,59.965,1504745103,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,828840.3,828840.3,21467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745149,2442788.00
09/06/2017 20:45,2,0.000,ALERT,213.06,301.47,59.965,1504745103,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,836907.3,836907.3,21451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745151,2442789.00
09/06/2017 20:45,2,0.000,ALERT,212.83,300.27,59.928,1504745103,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,825969.8,825969.8,21442,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745153,2442790.00
09/06/2017 20:45,2,0.000,ALERT,211.70,299.97,59.970,1504745103,"274151322000088","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1028004.8,1028004.8,21319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745154,2442791.00
09/06/2017 20:45,2,0.000,ALERT,212.83,299.37,59.975,1504745103,"274151322000068","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,897255.6,897255.6,21770,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745156,2442792.00
09/06/2017 20:45,2,0.000,ALERT,212.38,300.87,59.970,1504745103,"201051344001135","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,821542.6,821542.6,21400,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745158,2442793.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.77,59.970,1504745103,"201051344000594","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,841151.2,841151.2,21437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745160,2442794.00
09/06/2017 20:45,2,0.000,ALERT,212.83,300.87,59.975,1504745103,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,831722.0,831722.0,21468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745162,2442795.00
09/06/2017 20:45,2,0.000,ALERT,211.93,299.97,59.959,1504745103,"274151322000054","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1043440.0,1043440.0,21287,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745164,2442796.00
09/06/2017 20:45,2,0.000,ALERT,213.29,301.17,59.975,1504745103,"201051344000867","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,825284.5,825284.5,21468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745165,2442797.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.17,59.965,1504745103,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,828828.3,828828.3,21473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745167,2442798.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.47,59.949,1504745103,"201051344000900","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,847402.9,847402.9,21471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745169,2442799.00
09/06/2017 20:45,2,0.000,ALERT,213.06,300.87,59.965,1504745103,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,833388.5,833388.5,21436,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745171,2442800.00
09/06/2017 20:45,2,0.000,ALERT,213.06,301.77,59.965,1504745103,"201051344000569","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,848903.7,848903.7,21405,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745173,2442801.00
09/06/2017 20:45,2,0.000,ALERT,212.83,301.47,59.938,1504745103,"201051344000983","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,839910.1,839910.1,21440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745175,2442802.00
09/06/2017 20:45,2,0.000,ALERT,213.06,300.87,59.965,1504745103,"201051344001158","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,823423.1,823423.1,21443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745177,2442803.00
09/06/2017 20:45,2,0.000,ALERT,213.51,301.77,59.938,1504745103,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,838008.6,838008.6,21458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504745178,2442804.00
09/06/2017 20:45,2,0.000,ALERT,212.16,299.37,59.954,1504745103,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1019300.4,1019300.4,21566,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504745180,2442805.00
09/06/2017 21:00,2,0.000,ALERT,213.51,300.87,59.970,1504746003,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,836914.6,836914.6,21431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746005,2442806.00
09/06/2017 21:00,2,0.000,ALERT,212.16,299.97,59.965,1504746003,"274151322000085","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,1037753.3,1037753.3,21310,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746007,2442807.00
09/06/2017 21:00,2,0.000,ALERT,213.74,300.87,59.965,1504746003,"201051344000633","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,824173.4,824173.4,21486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746009,2442808.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.17,59.970,1504746003,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,828290.8,828290.8,21444,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746011,2442809.00
09/06/2017 21:00,2,0.000,ALERT,212.38,300.87,59.970,1504746003,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,822324.6,822324.6,21437,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746012,2442810.00
09/06/2017 21:00,2,0.000,ALERT,211.70,299.67,59.959,1504746003,"274151322000052","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,1081935.2,1081935.2,21310,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746014,2442811.00
09/06/2017 21:00,2,0.000,ALERT,212.83,301.47,59.965,1504746003,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,836912.5,836912.5,21433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746016,2442812.00
09/06/2017 21:00,2,0.000,ALERT,212.83,301.77,59.975,1504746003,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,826717.9,826717.9,21483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746018,2442813.00
09/06/2017 21:00,2,0.000,ALERT,213.29,302.37,59.959,1504746003,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,815563.4,815563.4,21422,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746020,2442814.00
09/06/2017 21:00,2,0.000,ALERT,212.38,301.17,59.970,1504746003,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,836076.6,836076.6,21444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746021,2442815.00
09/06/2017 21:00,2,0.000,ALERT,212.16,299.07,59.959,1504746003,"274151322000094","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,896198.7,896198.7,21762,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746023,2442816.00
09/06/2017 21:00,2,0.000,ALERT,213.06,301.77,59.965,1504746003,"201051344000579","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,846732.2,846732.2,21445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746025,2442817.00
09/06/2017 21:00,2,0.000,ALERT,212.61,301.47,59.959,1504746003,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,830229.7,830229.7,21445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746027,2442818.00
09/06/2017 21:00,2,0.000,ALERT,212.83,300.87,59.975,1504746003,"201051344000438","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,832388.8,832388.8,21429,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746028,2442819.00
09/06/2017 21:00,2,0.000,ALERT,213.06,300.57,59.965,1504746003,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,735288.6,735288.6,21468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746030,2442820.00
09/06/2017 21:00,2,0.000,ALERT,212.16,300.87,59.986,1504746003,"274151322000083","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,1070978.5,1070978.5,21325,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746032,2442821.00
09/06/2017 21:00,2,0.000,ALERT,212.61,299.37,59.970,1504746003,"274151322000076","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,1143872.9,1143872.9,21315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746034,2442822.00
09/06/2017 21:00,2,0.000,ALERT,213.29,302.07,59.975,1504746003,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,826579.5,826579.5,21458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746036,2442823.00
09/06/2017 21:00,2,0.000,ALERT,212.16,301.17,59.938,1504746003,"274151322000095","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1132834.3,1132834.3,21350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746038,2442824.00
09/06/2017 21:00,2,0.000,ALERT,213.06,301.47,59.938,1504746003,"201051344000988","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,707542.3,707542.3,21418,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746039,2442825.00
09/06/2017 21:00,2,0.000,ALERT,212.61,300.57,59.944,1504746003,"201051344001025","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,833682.4,833682.4,21428,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746041,2442826.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.77,59.970,1504746003,"201051344000458","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,837579.8,837579.8,21424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746043,2442827.00
09/06/2017 21:00,2,0.000,ALERT,213.96,301.47,59.970,1504746003,"201051344000853","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,839099.4,839099.4,21454,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746045,2442828.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.47,59.975,1504746003,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,832169.2,832169.2,21476,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746047,2442829.00
09/06/2017 21:00,2,0.000,ALERT,213.06,300.57,60.012,1504746003,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,828840.3,828840.3,21469,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746048,2442830.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.77,59.970,1504746003,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,836907.3,836907.3,21453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746050,2442831.00
09/06/2017 21:00,2,0.000,ALERT,213.06,300.57,60.012,1504746003,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,825969.8,825969.8,21444,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746052,2442832.00
09/06/2017 21:00,2,0.000,ALERT,211.93,299.67,59.965,1504746003,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1028004.8,1028004.8,21321,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746054,2442833.00
09/06/2017 21:00,2,0.000,ALERT,212.61,299.07,59.965,1504746003,"274151322000068","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,897255.6,897255.6,21772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746055,2442834.00
09/06/2017 21:00,2,0.000,ALERT,212.61,300.87,59.975,1504746003,"201051344001135","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,821542.6,821542.6,21402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746057,2442835.00
09/06/2017 21:00,2,0.000,ALERT,213.06,302.37,59.975,1504746003,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,841151.2,841151.2,21439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746059,2442836.00
09/06/2017 21:00,2,0.000,ALERT,213.06,300.87,59.970,1504746003,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,831722.0,831722.0,21470,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746061,2442837.00
09/06/2017 21:00,2,0.000,ALERT,211.93,300.27,59.970,1504746003,"274151322000054","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,1043440.0,1043440.0,21289,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746063,2442838.00
09/06/2017 21:00,2,0.000,ALERT,213.51,301.47,59.933,1504746003,"201051344000867","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,825284.5,825284.5,21470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746064,2442839.00
09/06/2017 21:00,2,0.000,ALERT,212.83,301.17,59.970,1504746003,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,828828.3,828828.3,21475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746066,2442840.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.77,59.975,1504746003,"201051344000900","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,847402.9,847402.9,21473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746068,2442841.00
09/06/2017 21:00,2,0.000,ALERT,213.51,300.87,59.970,1504746003,"201051344000648","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,833388.5,833388.5,21438,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746070,2442842.00
09/06/2017 21:00,2,0.000,ALERT,213.29,302.07,59.975,1504746003,"201051344000569","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,848903.7,848903.7,21407,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746072,2442843.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.77,59.965,1504746003,"201051344000983","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,839910.1,839910.1,21442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746073,2442844.00
09/06/2017 21:00,2,0.000,ALERT,213.29,301.17,60.018,1504746003,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,823423.1,823423.1,21445,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746075,2442845.00
09/06/2017 21:00,2,0.000,ALERT,213.74,301.77,59.981,1504746003,"201051344000576","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,838008.6,838008.6,21460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746077,2442846.00
09/06/2017 21:00,2,0.000,ALERT,212.16,298.77,59.970,1504746003,"274151322000087","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1019300.4,1019300.4,21568,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746079,2442847.00
09/06/2017 21:15,2,0.000,ALERT,213.74,301.47,59.965,1504746903,"201051344000645","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,836914.6,836914.6,21433,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746905,2442848.00
09/06/2017 21:15,2,0.000,ALERT,212.16,299.97,59.959,1504746903,"274151322000085","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1037753.3,1037753.3,21312,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746907,2442849.00
09/06/2017 21:15,2,0.000,ALERT,213.74,300.87,59.965,1504746903,"201051344000633","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,824173.4,824173.4,21488,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746909,2442850.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.17,59.959,1504746903,"201051344000469","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,828290.8,828290.8,21446,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746911,2442851.00
09/06/2017 21:15,2,0.000,ALERT,212.61,301.17,59.965,1504746903,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,822324.6,822324.6,21439,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746912,2442852.00
09/06/2017 21:15,2,0.000,ALERT,211.70,300.57,59.954,1504746903,"274151322000052","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1081935.2,1081935.2,21312,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746914,2442853.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.47,59.965,1504746903,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,836912.5,836912.5,21435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746916,2442854.00
09/06/2017 21:15,2,0.000,ALERT,212.83,301.77,59.959,1504746903,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,826717.9,826717.9,21485,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746918,2442855.00
09/06/2017 21:15,2,0.000,ALERT,213.51,302.07,59.959,1504746903,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,815563.4,815563.4,21424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746920,2442856.00
