ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 21:15,2,0.000,ALERT,212.61,301.47,59.965,1504746903,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,836076.6,836076.6,21446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746921,2442857.00
09/06/2017 21:15,2,0.000,ALERT,211.93,299.37,59.944,1504746903,"274151322000094","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,896198.7,896198.7,21764,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746923,2442858.00
09/06/2017 21:15,2,0.000,ALERT,213.06,302.07,60.012,1504746903,"201051344000579","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,846732.2,846732.2,21447,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746925,2442859.00
09/06/2017 21:15,2,0.000,ALERT,212.83,301.77,59.965,1504746903,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,830229.7,830229.7,21447,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746927,2442860.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.47,59.975,1504746903,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,832388.8,832388.8,21431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746929,2442861.00
09/06/2017 21:15,2,0.000,ALERT,213.06,300.87,59.959,1504746903,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,735288.6,735288.6,21470,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746930,2442862.00
09/06/2017 21:15,2,0.000,ALERT,212.16,300.57,59.965,1504746903,"274151322000083","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1070978.5,1070978.5,21327,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746932,2442863.00
09/06/2017 21:15,2,0.000,ALERT,212.61,299.97,59.965,1504746903,"274151322000076","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1143872.9,1143872.9,21317,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746934,2442864.00
09/06/2017 21:15,2,0.000,ALERT,213.06,302.07,59.928,1504746903,"201051344000868","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,826579.5,826579.5,21460,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746936,2442865.00
09/06/2017 21:15,2,0.000,ALERT,212.16,300.87,59.986,1504746903,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,1132834.3,1132834.3,21352,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746938,2442866.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.47,59.981,1504746903,"201051344000988","219011344069620",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,707542.3,707542.3,21420,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746940,2442867.00
09/06/2017 21:15,2,0.000,ALERT,212.61,300.57,59.959,1504746903,"201051344001025","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,833682.4,833682.4,21430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746941,2442868.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.47,59.965,1504746903,"201051344000458","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,837579.8,837579.8,21426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746943,2442869.00
09/06/2017 21:15,2,0.000,ALERT,213.51,301.17,59.965,1504746903,"201051344000853","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,839099.4,839099.4,21456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746945,2442870.00
09/06/2017 21:15,2,0.000,ALERT,213.29,301.17,59.975,1504746903,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,832169.2,832169.2,21478,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746947,2442871.00
09/06/2017 21:15,2,0.000,ALERT,213.06,300.87,59.938,1504746903,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,828840.3,828840.3,21471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746949,2442872.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.47,59.970,1504746903,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,836907.3,836907.3,21455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746950,2442873.00
09/06/2017 21:15,2,0.000,ALERT,213.06,300.57,59.970,1504746903,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,825969.8,825969.8,21446,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746952,2442874.00
09/06/2017 21:15,2,0.000,ALERT,211.70,299.97,59.965,1504746903,"274151322000088","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1028004.8,1028004.8,21323,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746954,2442875.00
09/06/2017 21:15,2,0.000,ALERT,212.61,299.37,60.002,1504746903,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,897255.6,897255.6,21774,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746956,2442876.00
09/06/2017 21:15,2,0.000,ALERT,212.61,301.17,59.965,1504746903,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,821542.6,821542.6,21404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746958,2442877.00
09/06/2017 21:15,2,0.000,ALERT,212.83,302.07,60.007,1504746903,"201051344000594","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,841151.2,841151.2,21441,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746960,2442878.00
09/06/2017 21:15,2,0.000,ALERT,213.06,300.87,59.965,1504746903,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,831722.0,831722.0,21472,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746961,2442879.00
09/06/2017 21:15,2,0.000,ALERT,211.93,300.27,59.949,1504746903,"274151322000054","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1043440.0,1043440.0,21291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746963,2442880.00
09/06/2017 21:15,2,0.000,ALERT,213.51,301.47,59.965,1504746903,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,825284.5,825284.5,21472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746965,2442881.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.17,59.970,1504746903,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,828828.3,828828.3,21477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746967,2442882.00
09/06/2017 21:15,2,0.000,ALERT,213.29,301.77,59.949,1504746903,"201051344000900","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,847402.9,847402.9,21475,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746969,2442883.00
09/06/2017 21:15,2,0.000,ALERT,213.51,300.87,59.965,1504746903,"201051344000648","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,833388.5,833388.5,21440,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746970,2442884.00
09/06/2017 21:15,2,0.000,ALERT,213.29,302.07,59.965,1504746903,"201051344000569","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,848903.7,848903.7,21409,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746972,2442885.00
09/06/2017 21:15,2,0.000,ALERT,213.06,301.47,59.959,1504746903,"201051344000983","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,839910.1,839910.1,21444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746974,2442886.00
09/06/2017 21:15,2,0.000,ALERT,213.06,300.87,59.965,1504746903,"201051344001158","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,823423.1,823423.1,21447,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746976,2442887.00
09/06/2017 21:15,2,0.000,ALERT,213.51,301.47,59.928,1504746903,"201051344000576","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,838008.6,838008.6,21462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504746978,2442888.00
09/06/2017 21:15,2,0.000,ALERT,211.93,298.77,59.954,1504746903,"274151322000087","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1019300.4,1019300.4,21570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504746979,2442889.00
09/06/2017 21:30,2,0.000,ALERT,213.74,301.77,59.996,1504747803,"201051344000645","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,836914.6,836914.6,21435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504747805,2442890.00
09/06/2017 21:30,2,0.000,ALERT,212.61,300.87,60.023,1504747803,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1037753.3,1037753.3,21314,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747807,2442891.00
09/06/2017 21:30,2,0.000,ALERT,213.96,301.47,60.039,1504747803,"201051344000633","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,824173.4,824173.4,21490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747809,2442892.00
09/06/2017 21:30,2,0.000,ALERT,213.51,301.77,59.986,1504747803,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,828290.8,828290.8,21448,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747811,2442893.00
09/06/2017 21:30,2,0.000,ALERT,212.83,301.17,59.996,1504747803,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,822324.6,822324.6,21441,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747812,2442894.00
09/06/2017 21:30,2,0.000,ALERT,212.38,300.57,59.965,1504747803,"274151322000052","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1081935.2,1081935.2,21314,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747814,2442895.00
09/06/2017 21:30,2,0.000,ALERT,213.29,301.47,59.996,1504747803,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,836912.5,836912.5,21437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747816,2442896.00
09/06/2017 21:30,2,0.000,ALERT,213.06,301.77,59.991,1504747803,"201051344001230","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,826717.9,826717.9,21487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747818,2442897.00
09/06/2017 21:30,2,0.000,ALERT,213.51,302.07,59.975,1504747803,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,815563.4,815563.4,21426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747820,2442898.00
09/06/2017 21:30,2,0.000,ALERT,212.61,301.17,59.986,1504747803,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,836076.6,836076.6,21448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747821,2442899.00
09/06/2017 21:30,2,0.000,ALERT,212.61,300.27,60.007,1504747803,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,896198.7,896198.7,21766,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747823,2442900.00
09/06/2017 21:30,2,0.000,ALERT,213.29,302.37,59.986,1504747803,"201051344000579","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,846732.2,846732.2,21449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504747825,2442901.00
09/06/2017 21:30,2,0.000,ALERT,212.83,301.77,59.970,1504747803,"201051344000890","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,830229.7,830229.7,21449,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747827,2442902.00
09/06/2017 21:30,2,0.000,ALERT,213.29,301.47,60.018,1504747803,"201051344000438","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,832388.8,832388.8,21433,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747828,2442903.00
09/06/2017 21:30,2,0.000,ALERT,213.29,300.87,59.986,1504747803,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,735288.6,735288.6,21472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747830,2442904.00
09/06/2017 21:30,2,0.000,ALERT,212.61,301.17,59.959,1504747803,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1070978.5,1070978.5,21329,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747832,2442905.00
09/06/2017 21:30,2,0.000,ALERT,213.06,301.17,59.981,1504747803,"274151322000076","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1143872.9,1143872.9,21319,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747834,2442906.00
09/06/2017 21:30,2,0.000,ALERT,213.29,302.37,59.981,1504747803,"201051344000868","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,826579.5,826579.5,21462,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747836,2442907.00
09/06/2017 21:30,2,0.000,ALERT,212.61,302.07,59.981,1504747803,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,1132834.3,1132834.3,21354,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747838,2442908.00
09/06/2017 21:30,2,0.000,ALERT,213.29,301.77,59.965,1504747803,"201051344000988","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,707542.3,707542.3,21422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747839,2442909.00
09/06/2017 21:30,2,0.000,ALERT,212.83,300.27,59.986,1504747803,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,833682.4,833682.4,21432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747841,2442910.00
09/06/2017 21:30,2,0.000,ALERT,213.29,301.77,59.986,1504747803,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,837579.8,837579.8,21428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747843,2442911.00
09/06/2017 21:30,2,0.000,ALERT,213.96,301.47,59.965,1504747803,"201051344000853","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,839099.4,839099.4,21458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747845,2442912.00
09/06/2017 21:30,2,0.000,ALERT,213.51,301.47,59.981,1504747803,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,832169.2,832169.2,21480,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747847,2442913.00
09/06/2017 21:30,2,0.000,ALERT,213.06,300.87,59.991,1504747803,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,828840.3,828840.3,21473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747849,2442914.00
09/06/2017 21:30,2,0.000,ALERT,213.29,301.77,59.965,1504747803,"201051344001145","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,836907.3,836907.3,21457,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747850,2442915.00
09/06/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1504747803,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,825969.8,825969.8,21448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504747852,2442916.00
09/06/2017 21:30,2,0.000,ALERT,212.16,300.27,59.986,1504747803,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,1028004.8,1028004.8,21325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747854,2442917.00
09/06/2017 21:30,2,0.000,ALERT,213.06,299.97,59.981,1504747803,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,897255.6,897255.6,21776,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747856,2442918.00
09/06/2017 21:30,2,0.000,ALERT,212.83,301.47,59.981,1504747803,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,821542.6,821542.6,21406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747858,2442919.00
09/06/2017 21:30,2,0.000,ALERT,213.29,302.37,59.986,1504747803,"201051344000594","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,841151.2,841151.2,21443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747859,2442920.00
09/06/2017 21:30,2,0.000,ALERT,213.06,300.87,59.991,1504747803,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,831722.0,831722.0,21474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747861,2442921.00
09/06/2017 21:30,2,0.000,ALERT,212.38,300.87,59.975,1504747803,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,1043440.0,1043440.0,21293,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747863,2442922.00
09/06/2017 21:30,2,0.000,ALERT,213.51,301.47,59.991,1504747803,"201051344000867","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,825284.5,825284.5,21474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747865,2442923.00
09/06/2017 21:30,2,0.000,ALERT,213.06,301.47,59.986,1504747803,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,828828.3,828828.3,21479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747867,2442924.00
09/06/2017 21:30,2,0.000,ALERT,213.51,302.07,59.991,1504747803,"201051344000900","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,847402.9,847402.9,21477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747869,2442925.00
09/06/2017 21:30,2,0.000,ALERT,213.51,301.17,59.986,1504747803,"201051344000648","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,833388.5,833388.5,21442,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747870,2442926.00
09/06/2017 21:30,2,0.000,ALERT,213.51,302.37,59.986,1504747803,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,848903.7,848903.7,21411,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504747872,2442927.00
09/06/2017 21:30,2,0.000,ALERT,213.51,302.07,60.002,1504747803,"201051344000983","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,839910.1,839910.1,21446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504747874,2442928.00
09/06/2017 21:30,2,0.000,ALERT,213.51,301.77,59.981,1504747803,"201051344001158","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,823423.1,823423.1,21449,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747876,2442929.00
09/06/2017 21:30,2,0.000,ALERT,213.96,302.37,59.981,1504747803,"201051344000576","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,838008.6,838008.6,21464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747878,2442930.00
09/06/2017 21:30,2,0.000,ALERT,212.61,300.27,59.970,1504747803,"274151322000087","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1019300.4,1019300.4,21572,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504747880,2442931.00
09/06/2017 21:45,2,0.000,ALERT,213.74,301.17,59.986,1504748703,"201051344000645","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,836914.6,836914.6,21437,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748705,2442932.00
09/06/2017 21:45,2,0.000,ALERT,212.38,300.57,59.965,1504748703,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1037753.3,1037753.3,21316,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748707,2442933.00
09/06/2017 21:45,2,0.000,ALERT,213.96,301.17,60.007,1504748703,"201051344000633","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,824173.4,824173.4,21492,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748709,2442934.00
09/06/2017 21:45,2,0.000,ALERT,213.51,301.47,60.002,1504748703,"201051344000469","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,828290.8,828290.8,21450,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748710,2442935.00
09/06/2017 21:45,2,0.000,ALERT,213.06,301.77,59.986,1504748703,"201051344000646","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,822324.6,822324.6,21443,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748712,2442936.00
09/06/2017 21:45,2,0.000,ALERT,212.16,299.97,59.975,1504748703,"274151322000052","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1081935.2,1081935.2,21316,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748714,2442937.00
09/06/2017 21:45,2,0.000,ALERT,213.51,302.07,59.986,1504748703,"201051344000585","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,836912.5,836912.5,21439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748716,2442938.00
09/06/2017 21:45,2,0.000,ALERT,213.29,302.07,59.981,1504748703,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,826717.9,826717.9,21489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748718,2442939.00
09/06/2017 21:45,2,0.000,ALERT,213.96,302.68,59.975,1504748703,"201051344000582","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,815563.4,815563.4,21428,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748719,2442940.00
09/06/2017 21:45,2,0.000,ALERT,213.06,302.07,59.991,1504748703,"201051344000955","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,836076.6,836076.6,21450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748721,2442941.00
09/06/2017 21:45,2,0.000,ALERT,212.61,299.97,59.975,1504748703,"274151322000094","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,896198.7,896198.7,21768,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748723,2442942.00
09/06/2017 21:45,2,0.000,ALERT,213.51,302.37,59.981,1504748703,"201051344000579","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,846732.2,846732.2,21451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748725,2442943.00
09/06/2017 21:45,2,0.000,ALERT,213.29,302.68,59.986,1504748703,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,830229.7,830229.7,21451,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748726,2442944.00
09/06/2017 21:45,2,0.000,ALERT,213.51,301.77,59.986,1504748703,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,832388.8,832388.8,21435,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748728,2442945.00
09/06/2017 21:45,2,0.000,ALERT,213.74,301.47,59.981,1504748703,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,735288.6,735288.6,21474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748730,2442946.00
09/06/2017 21:45,2,0.000,ALERT,212.61,300.87,59.986,1504748703,"274151322000083","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1070978.5,1070978.5,21331,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748732,2442947.00
09/06/2017 21:45,2,0.000,ALERT,213.06,300.57,59.981,1504748703,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1143872.9,1143872.9,21321,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748734,2442948.00
09/06/2017 21:45,2,0.000,ALERT,213.51,302.37,59.981,1504748703,"201051344000868","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,826579.5,826579.5,21464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748736,2442949.00
09/06/2017 21:45,2,0.000,ALERT,212.38,301.77,59.970,1504748703,"274151322000095","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1132834.3,1132834.3,21356,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748738,2442950.00
09/06/2017 21:45,2,0.000,ALERT,213.29,301.47,60.007,1504748703,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,707542.3,707542.3,21424,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748740,2442951.00
09/06/2017 21:45,2,0.000,ALERT,213.51,301.47,59.981,1504748703,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,833682.4,833682.4,21434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748742,2442952.00
09/06/2017 21:45,2,0.000,ALERT,213.29,301.47,59.970,1504748703,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,837579.8,837579.8,21430,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748743,2442953.00
09/06/2017 21:45,2,0.000,ALERT,213.96,301.47,59.986,1504748703,"201051344000853","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,839099.4,839099.4,21460,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748745,2442954.00
09/06/2017 21:45,2,0.000,ALERT,213.74,302.07,59.949,1504748703,"201051344000685","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,832169.2,832169.2,21482,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748747,2442955.00
09/06/2017 21:45,2,0.000,ALERT,213.74,301.77,59.986,1504748703,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,828840.3,828840.3,21475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748749,2442956.00
09/06/2017 21:45,2,0.000,ALERT,213.74,302.07,59.986,1504748703,"201051344001145","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,836907.3,836907.3,21459,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748750,2442957.00
09/06/2017 21:45,2,0.000,ALERT,213.51,301.47,59.981,1504748703,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,825969.8,825969.8,21450,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748752,2442958.00
09/06/2017 21:45,2,0.000,ALERT,212.16,299.97,59.981,1504748703,"274151322000088","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1028004.8,1028004.8,21327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748754,2442959.00
09/06/2017 21:45,2,0.000,ALERT,213.29,299.97,59.959,1504748703,"274151322000068","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,897255.6,897255.6,21778,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748756,2442960.00
09/06/2017 21:45,2,0.000,ALERT,213.06,302.07,59.954,1504748703,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,821542.6,821542.6,21408,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748758,2442961.00
09/06/2017 21:45,2,0.000,ALERT,213.29,302.37,59.996,1504748703,"201051344000594","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,841151.2,841151.2,21445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748759,2442962.00
09/06/2017 21:45,2,0.000,ALERT,213.51,301.77,59.991,1504748703,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,831722.0,831722.0,21476,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748761,2442963.00
09/06/2017 21:45,2,0.000,ALERT,212.38,301.17,59.981,1504748703,"274151322000054","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,1043440.0,1043440.0,21295,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748763,2442964.00
09/06/2017 21:45,2,0.000,ALERT,213.74,301.17,59.991,1504748703,"201051344000867","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,825284.5,825284.5,21476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748765,2442965.00
09/06/2017 21:45,2,0.000,ALERT,213.51,302.07,59.981,1504748703,"201051344001093","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,828828.3,828828.3,21481,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748767,2442966.00
09/06/2017 21:45,2,0.000,ALERT,213.29,301.77,59.986,1504748703,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,847402.9,847402.9,21479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748768,2442967.00
09/06/2017 21:45,2,0.000,ALERT,213.74,301.47,59.991,1504748703,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,833388.5,833388.5,21444,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748770,2442968.00
09/06/2017 21:45,2,0.000,ALERT,213.51,302.07,59.986,1504748703,"201051344000569","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,848903.7,848903.7,21413,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748772,2442969.00
09/06/2017 21:45,2,0.000,ALERT,213.51,302.07,59.991,1504748703,"201051344000983","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,839910.1,839910.1,21448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748774,2442970.00
09/06/2017 21:45,2,0.000,ALERT,213.74,301.47,60.002,1504748703,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,823423.1,823423.1,21451,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748776,2442971.00
09/06/2017 21:45,2,0.000,ALERT,213.96,302.07,59.986,1504748703,"201051344000576","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,838008.6,838008.6,21466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504748777,2442972.00
09/06/2017 21:45,2,0.000,ALERT,212.61,299.97,59.981,1504748703,"274151322000087","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1019300.4,1019300.4,21574,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504748779,2442973.00
09/06/2017 22:00,2,0.000,ALERT,214.19,302.37,59.996,1504749603,"201051344000645","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,836914.6,836914.6,21439,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749605,2442974.00
09/06/2017 22:00,2,0.000,ALERT,213.06,301.47,60.028,1504749603,"274151322000085","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1037753.3,1037753.3,21318,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749607,2442975.00
09/06/2017 22:00,2,0.000,ALERT,214.41,302.07,60.002,1504749603,"201051344000633","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,824173.4,824173.4,21494,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749609,2442976.00
09/06/2017 22:00,2,0.000,ALERT,213.96,302.37,60.007,1504749603,"201051344000469","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,828290.8,828290.8,21452,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749610,2442977.00
09/06/2017 22:00,2,0.000,ALERT,213.51,302.68,60.034,1504749603,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,822324.6,822324.6,21445,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749612,2442978.00
09/06/2017 22:00,2,0.000,ALERT,212.61,301.77,59.991,1504749603,"274151322000052","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,1081935.2,1081935.2,21318,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749614,2442979.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.98,59.996,1504749603,"201051344000585","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,836912.5,836912.5,21441,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749616,2442980.00
09/06/2017 22:00,2,0.000,ALERT,213.51,302.98,60.007,1504749603,"201051344001230","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,826717.9,826717.9,21491,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749618,2442981.00
09/06/2017 22:00,2,0.000,ALERT,214.19,303.28,59.991,1504749603,"201051344000582","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,815563.4,815563.4,21430,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749620,2442982.00
09/06/2017 22:00,2,0.000,ALERT,213.29,302.37,59.991,1504749603,"201051344000955","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,836076.6,836076.6,21452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749621,2442983.00
09/06/2017 22:00,2,0.000,ALERT,213.06,300.87,60.007,1504749603,"274151322000094","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,896198.7,896198.7,21770,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749623,2442984.00
09/06/2017 22:00,2,0.000,ALERT,213.96,302.98,59.991,1504749603,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,846732.2,846732.2,21453,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749625,2442985.00
09/06/2017 22:00,2,0.000,ALERT,213.51,302.98,59.991,1504749603,"201051344000890","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,830229.7,830229.7,21453,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749627,2442986.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.37,59.991,1504749603,"201051344000438","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,832388.8,832388.8,21437,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749629,2442987.00
09/06/2017 22:00,2,0.000,ALERT,213.74,301.77,59.981,1504749603,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,735288.6,735288.6,21476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749630,2442988.00
09/06/2017 22:00,2,0.000,ALERT,213.06,301.77,60.007,1504749603,"274151322000083","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1070978.5,1070978.5,21333,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749632,2442989.00
09/06/2017 22:00,2,0.000,ALERT,213.51,300.87,59.975,1504749603,"274151322000076","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1143872.9,1143872.9,21323,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749634,2442990.00
09/06/2017 22:00,2,0.000,ALERT,213.74,303.28,59.981,1504749603,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,826579.5,826579.5,21466,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749636,2442991.00
09/06/2017 22:00,2,0.000,ALERT,213.06,302.07,60.002,1504749603,"274151322000095","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1132834.3,1132834.3,21358,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749638,2442992.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.37,59.970,1504749603,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.58,0.0,0.0,0.000,707542.3,707542.3,21426,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749640,2442993.00
09/06/2017 22:00,2,0.000,ALERT,213.51,301.77,59.986,1504749603,"201051344001025","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,833682.4,833682.4,21436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749641,2442994.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.37,59.959,1504749603,"201051344000458","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,837579.8,837579.8,21432,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749643,2442995.00
09/06/2017 22:00,2,0.000,ALERT,214.41,302.37,59.965,1504749603,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,839099.4,839099.4,21462,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749645,2442996.00
09/06/2017 22:00,2,0.000,ALERT,214.19,302.68,59.986,1504749603,"201051344000685","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,832169.2,832169.2,21484,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749647,2442997.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.07,59.986,1504749603,"201051344000917","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,828840.3,828840.3,21477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749649,2442998.00
09/06/2017 22:00,2,0.000,ALERT,213.96,302.68,59.986,1504749603,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,836907.3,836907.3,21461,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749650,2442999.00
09/06/2017 22:00,2,0.000,ALERT,213.96,301.77,60.023,1504749603,"201051344000651","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,825969.8,825969.8,21452,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749652,2443000.00
