ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 22:00,2,0.000,ALERT,212.61,301.47,60.007,1504749603,"274151322000088","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1028004.8,1028004.8,21329,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749654,2443001.00
09/06/2017 22:00,2,0.000,ALERT,213.74,300.57,59.981,1504749603,"274151322000068","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,897255.6,897255.6,21780,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749656,2443002.00
09/06/2017 22:00,2,0.000,ALERT,213.51,302.37,59.975,1504749603,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,821542.6,821542.6,21410,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749658,2443003.00
09/06/2017 22:00,2,0.000,ALERT,213.74,303.28,59.991,1504749603,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,841151.2,841151.2,21447,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749660,2443004.00
09/06/2017 22:00,2,0.000,ALERT,213.96,302.37,59.986,1504749603,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,831722.0,831722.0,21478,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749662,2443005.00
09/06/2017 22:00,2,0.000,ALERT,212.83,301.77,60.012,1504749603,"274151322000054","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,1043440.0,1043440.0,21297,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749663,2443006.00
09/06/2017 22:00,2,0.000,ALERT,214.19,302.07,59.975,1504749603,"201051344000867","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,825284.5,825284.5,21478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749665,2443007.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.37,59.970,1504749603,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,828828.3,828828.3,21483,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749667,2443008.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.37,59.970,1504749603,"201051344000900","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,847402.9,847402.9,21481,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749669,2443009.00
09/06/2017 22:00,2,0.000,ALERT,213.96,301.77,59.928,1504749603,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,833388.5,833388.5,21446,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749670,2443010.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.98,59.975,1504749603,"201051344000569","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,848903.7,848903.7,21415,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749672,2443011.00
09/06/2017 22:00,2,0.000,ALERT,213.74,302.68,59.975,1504749603,"201051344000983","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,839910.1,839910.1,21450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749674,2443012.00
09/06/2017 22:00,2,0.000,ALERT,213.96,302.37,59.970,1504749603,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,823423.1,823423.1,21453,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749676,2443013.00
09/06/2017 22:00,2,0.000,ALERT,214.41,302.98,60.012,1504749603,"201051344000576","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,838008.6,838008.6,21468,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504749678,2443014.00
09/06/2017 22:00,2,0.000,ALERT,212.83,300.57,59.975,1504749603,"274151322000087","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1019300.4,1019300.4,21576,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504749679,2443015.00
09/06/2017 22:15,2,0.000,ALERT,214.41,303.28,60.044,1504750503,"201051344000645","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,836914.6,836914.6,21441,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750505,2443016.00
09/06/2017 22:15,2,0.000,ALERT,213.29,302.37,59.991,1504750503,"274151322000085","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1037753.3,1037753.3,21320,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750507,2443017.00
09/06/2017 22:15,2,0.000,ALERT,214.41,302.98,59.981,1504750503,"201051344000633","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,824173.4,824173.4,21496,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750508,2443018.00
09/06/2017 22:15,2,0.000,ALERT,213.96,303.28,60.002,1504750503,"201051344000469","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,828290.8,828290.8,21454,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750510,2443019.00
09/06/2017 22:15,2,0.000,ALERT,213.06,302.37,60.002,1504750503,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,822324.6,822324.6,21447,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750512,2443020.00
09/06/2017 22:15,2,0.000,ALERT,213.06,302.98,59.996,1504750503,"274151322000052","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,1081935.2,1081935.2,21320,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750514,2443021.00
09/06/2017 22:15,2,0.000,ALERT,213.51,302.37,60.002,1504750503,"201051344000585","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,836912.5,836912.5,21443,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750516,2443022.00
09/06/2017 22:15,2,0.000,ALERT,213.06,302.68,59.996,1504750503,"201051344001230","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,826717.9,826717.9,21493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750518,2443023.00
09/06/2017 22:15,2,0.000,ALERT,213.51,302.98,60.034,1504750503,"201051344000582","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,815563.4,815563.4,21432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750520,2443024.00
09/06/2017 22:15,2,0.000,ALERT,212.83,302.07,59.996,1504750503,"201051344000955","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,836076.6,836076.6,21454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750522,2443025.00
09/06/2017 22:15,2,0.000,ALERT,213.29,302.07,59.986,1504750503,"274151322000094","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,896198.7,896198.7,21772,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750523,2443026.00
09/06/2017 22:15,2,0.000,ALERT,213.74,303.88,60.002,1504750503,"201051344000579","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,846732.2,846732.2,21455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750525,2443027.00
09/06/2017 22:15,2,0.000,ALERT,213.06,302.98,60.002,1504750503,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,830229.7,830229.7,21455,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750527,2443028.00
09/06/2017 22:15,2,0.000,ALERT,213.29,302.37,60.002,1504750503,"201051344000438","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,832388.8,832388.8,21439,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750529,2443029.00
09/06/2017 22:15,2,0.000,ALERT,213.51,302.07,59.991,1504750503,"201051344000417","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,735288.6,735288.6,21478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750531,2443030.00
09/06/2017 22:15,2,0.000,ALERT,213.29,302.98,59.991,1504750503,"274151322000083","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,1070978.5,1070978.5,21335,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750532,2443031.00
09/06/2017 22:15,2,0.000,ALERT,213.74,302.37,59.996,1504750503,"274151322000076","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1143872.9,1143872.9,21325,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750534,2443032.00
09/06/2017 22:15,2,0.000,ALERT,213.96,304.18,59.986,1504750503,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,826579.5,826579.5,21468,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750536,2443033.00
09/06/2017 22:15,2,0.000,ALERT,213.29,303.58,59.986,1504750503,"274151322000095","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,1132834.3,1132834.3,21360,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750538,2443034.00
09/06/2017 22:15,2,0.000,ALERT,213.74,303.58,59.991,1504750503,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,707542.3,707542.3,21428,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750540,2443035.00
09/06/2017 22:15,2,0.000,ALERT,213.06,301.47,59.996,1504750503,"201051344001025","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,833682.4,833682.4,21438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750542,2443036.00
09/06/2017 22:15,2,0.000,ALERT,213.96,303.58,59.986,1504750503,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,837579.8,837579.8,21434,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750543,2443037.00
09/06/2017 22:15,2,0.000,ALERT,214.41,303.88,59.991,1504750503,"201051344000853","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,839099.4,839099.4,21464,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750545,2443038.00
09/06/2017 22:15,2,0.000,ALERT,213.51,302.37,59.986,1504750503,"201051344000685","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,832169.2,832169.2,21486,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750547,2443039.00
09/06/2017 22:15,2,0.000,ALERT,213.29,301.77,59.991,1504750503,"201051344000917","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,828840.3,828840.3,21479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750549,2443040.00
09/06/2017 22:15,2,0.000,ALERT,213.29,302.07,59.986,1504750503,"201051344001145","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,836907.3,836907.3,21463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750551,2443041.00
09/06/2017 22:15,2,0.000,ALERT,213.29,301.17,59.981,1504750503,"201051344000651","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,825969.8,825969.8,21454,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750553,2443042.00
09/06/2017 22:15,2,0.000,ALERT,212.83,302.37,59.975,1504750503,"274151322000088","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1028004.8,1028004.8,21331,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750554,2443043.00
09/06/2017 22:15,2,0.000,ALERT,213.74,301.47,59.975,1504750503,"274151322000068","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,897255.6,897255.6,21782,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750556,2443044.00
09/06/2017 22:15,2,0.000,ALERT,212.83,301.77,59.986,1504750503,"201051344001135","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,821542.6,821542.6,21412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750558,2443045.00
09/06/2017 22:15,2,0.000,ALERT,213.74,303.88,59.965,1504750503,"201051344000594","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,841151.2,841151.2,21449,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750560,2443046.00
09/06/2017 22:15,2,0.000,ALERT,213.29,301.47,59.965,1504750503,"201051344001203","219011344069620",0.00,11.00,0,300.57,306.58,0.0,0.0,0.000,831722.0,831722.0,21480,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750562,2443047.00
09/06/2017 22:15,2,0.000,ALERT,213.29,302.98,59.965,1504750503,"274151322000054","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,1043440.0,1043440.0,21299,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750563,2443048.00
09/06/2017 22:15,2,0.000,ALERT,214.19,302.98,59.965,1504750503,"201051344000867","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,825284.5,825284.5,21480,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750565,2443049.00
09/06/2017 22:15,2,0.000,ALERT,213.29,301.77,59.970,1504750503,"201051344001093","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,828828.3,828828.3,21485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750567,2443050.00
09/06/2017 22:15,2,0.000,ALERT,213.96,303.58,60.018,1504750503,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,847402.9,847402.9,21483,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750569,2443051.00
09/06/2017 22:15,2,0.000,ALERT,214.19,302.68,59.970,1504750503,"201051344000648","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,833388.5,833388.5,21448,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750570,2443052.00
09/06/2017 22:15,2,0.000,ALERT,213.96,303.88,59.970,1504750503,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,848903.7,848903.7,21417,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750572,2443053.00
09/06/2017 22:15,2,0.000,ALERT,213.96,303.58,59.981,1504750503,"201051344000983","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,839910.1,839910.1,21452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750574,2443054.00
09/06/2017 22:15,2,0.000,ALERT,213.96,302.98,59.996,1504750503,"201051344001158","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,823423.1,823423.1,21455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750576,2443055.00
09/06/2017 22:15,2,0.000,ALERT,214.41,304.18,59.986,1504750503,"201051344000576","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,838008.6,838008.6,21470,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504750578,2443056.00
09/06/2017 22:15,2,0.000,ALERT,213.51,301.47,59.981,1504750503,"274151322000087","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,1019300.4,1019300.4,21578,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504750580,2443057.00
09/06/2017 22:30,2,0.000,ALERT,212.61,300.57,59.981,1504751404,"201051344000645","219011344069620",0.00,11.30,0,298.77,305.08,0.0,0.0,0.000,836914.6,836914.6,21443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751406,2443058.00
09/06/2017 22:30,2,0.000,ALERT,211.03,299.67,59.970,1504751404,"274151322000085","219011344069620",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,1037753.3,1037753.3,21322,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751407,2443059.00
09/06/2017 22:30,2,0.000,ALERT,212.61,300.27,59.981,1504751404,"201051344000633","219011344069620",0.00,10.70,0,297.26,304.18,0.0,0.0,0.000,824173.4,824173.4,21498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751409,2443060.00
09/06/2017 22:30,2,0.000,ALERT,211.93,300.57,59.975,1504751404,"201051344000469","219011344069620",0.00,10.30,0,297.87,304.78,0.0,0.0,0.000,828290.8,828290.8,21456,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751411,2443061.00
09/06/2017 22:30,2,0.000,ALERT,211.70,300.57,60.023,1504751404,"201051344000646","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,822324.6,822324.6,21449,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751413,2443062.00
09/06/2017 22:30,2,0.000,ALERT,211.03,300.27,59.981,1504751404,"274151322000052","219011344069620",0.00,12.00,0,297.57,304.18,0.0,0.0,0.000,1081935.2,1081935.2,21322,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751415,2443063.00
09/06/2017 22:30,2,0.000,ALERT,211.93,300.57,59.986,1504751404,"201051344000585","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,836912.5,836912.5,21445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751416,2443064.00
09/06/2017 22:30,2,0.000,ALERT,211.93,301.17,59.975,1504751404,"201051344001230","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,826717.9,826717.9,21495,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751418,2443065.00
09/06/2017 22:30,2,0.000,ALERT,212.38,301.77,59.986,1504751404,"201051344000582","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,815563.4,815563.4,21434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751420,2443066.00
09/06/2017 22:30,2,0.000,ALERT,211.70,300.87,59.975,1504751404,"201051344000955","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,836076.6,836076.6,21456,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751422,2443067.00
09/06/2017 22:30,2,0.000,ALERT,211.03,299.07,59.959,1504751404,"274151322000094","219011344069620",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,896198.7,896198.7,21774,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751423,2443068.00
09/06/2017 22:30,2,0.000,ALERT,211.93,301.17,59.975,1504751404,"201051344000579","219011344069620",0.00,11.30,0,299.67,305.68,0.0,0.0,0.000,846732.2,846732.2,21457,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751425,2443069.00
09/06/2017 22:30,2,0.000,ALERT,211.93,301.17,59.970,1504751404,"201051344000890","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,830229.7,830229.7,21457,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751427,2443070.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.57,59.981,1504751404,"201051344000438","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,832388.8,832388.8,21441,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751429,2443071.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.27,59.938,1504751404,"201051344000417","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,735288.6,735288.6,21480,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751431,2443072.00
09/06/2017 22:30,2,0.000,ALERT,211.25,300.27,59.965,1504751404,"274151322000083","219011344069620",0.00,11.70,0,298.47,304.48,0.0,0.0,0.000,1070978.5,1070978.5,21337,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751432,2443073.00
09/06/2017 22:30,2,0.000,ALERT,211.70,298.77,59.949,1504751404,"274151322000076","219011344069620",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,1143872.9,1143872.9,21327,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751435,2443074.00
09/06/2017 22:30,2,0.000,ALERT,211.93,301.17,59.965,1504751404,"201051344000868","219011344069620",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,826579.5,826579.5,21470,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751438,2443075.00
09/06/2017 22:30,2,0.000,ALERT,211.25,300.27,59.965,1504751404,"274151322000095","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,1132834.3,1132834.3,21362,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751439,2443076.00
09/06/2017 22:30,2,0.000,ALERT,211.70,300.57,59.975,1504751404,"201051344000988","219011344069620",0.00,11.30,0,296.36,305.08,0.0,0.0,0.000,707542.3,707542.3,21430,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751441,2443077.00
09/06/2017 22:30,2,0.000,ALERT,211.93,299.97,59.933,1504751404,"201051344001025","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,833682.4,833682.4,21440,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751443,2443078.00
09/06/2017 22:30,2,0.000,ALERT,211.93,300.87,59.970,1504751404,"201051344000458","219011344069620",0.00,11.70,0,299.07,305.98,0.0,0.0,0.000,837579.8,837579.8,21436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751445,2443079.00
09/06/2017 22:30,2,0.000,ALERT,212.61,300.87,59.975,1504751404,"201051344000853","219011344069620",0.00,10.70,0,299.07,305.38,0.0,0.0,0.000,839099.4,839099.4,21466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751447,2443080.00
09/06/2017 22:30,2,0.000,ALERT,212.38,300.57,60.007,1504751404,"201051344000685","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,832169.2,832169.2,21488,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751448,2443081.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.27,59.970,1504751404,"201051344000917","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,828840.3,828840.3,21481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751450,2443082.00
09/06/2017 22:30,2,0.000,ALERT,212.38,301.17,59.996,1504751404,"201051344001145","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,836907.3,836907.3,21465,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751452,2443083.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.27,59.975,1504751404,"201051344000651","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,825969.8,825969.8,21456,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751454,2443084.00
09/06/2017 22:30,2,0.000,ALERT,210.80,299.97,60.002,1504751404,"274151322000088","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,1028004.8,1028004.8,21333,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751455,2443085.00
09/06/2017 22:30,2,0.000,ALERT,211.93,299.07,59.959,1504751404,"274151322000068","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,897255.6,897255.6,21784,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751457,2443086.00
09/06/2017 22:30,2,0.000,ALERT,211.70,300.57,59.970,1504751404,"201051344001135","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,821542.6,821542.6,21414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751459,2443087.00
09/06/2017 22:30,2,0.000,ALERT,211.93,301.47,59.986,1504751404,"201051344000594","219011344069620",0.00,11.30,0,298.77,305.38,0.0,0.0,0.000,841151.2,841151.2,21451,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751461,2443088.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.27,59.986,1504751404,"201051344001203","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,831722.0,831722.0,21482,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751463,2443089.00
09/06/2017 22:30,2,0.000,ALERT,211.25,299.67,59.970,1504751404,"274151322000054","219011344069620",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,1043440.0,1043440.0,21301,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751465,2443090.00
09/06/2017 22:30,2,0.000,ALERT,212.38,300.27,59.975,1504751404,"201051344000867","219011344069620",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,825284.5,825284.5,21482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751466,2443091.00
09/06/2017 22:30,2,0.000,ALERT,211.93,300.57,59.970,1504751404,"201051344001093","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,828828.3,828828.3,21487,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751468,2443092.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.87,59.975,1504751404,"201051344000900","219011344069620",0.00,10.70,0,298.77,305.08,0.0,0.0,0.000,847402.9,847402.9,21485,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504751470,2443093.00
09/06/2017 22:30,2,0.000,ALERT,212.16,299.97,59.970,1504751404,"201051344000648","219011344069620",0.00,10.30,0,298.47,305.08,0.0,0.0,0.000,833388.5,833388.5,21450,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751472,2443094.00
09/06/2017 22:30,2,0.000,ALERT,212.16,301.47,59.938,1504751404,"201051344000569","219011344069620",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,848903.7,848903.7,21419,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751474,2443095.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.87,60.023,1504751404,"201051344000983","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,839910.1,839910.1,21454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751475,2443096.00
09/06/2017 22:30,2,0.000,ALERT,212.16,300.57,59.975,1504751404,"201051344001158","219011344069620",0.00,10.70,0,298.47,304.78,0.0,0.0,0.000,823423.1,823423.1,21457,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751477,2443097.00
09/06/2017 22:30,2,0.000,ALERT,212.61,301.17,59.981,1504751404,"201051344000576","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,838008.6,838008.6,21472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751479,2443098.00
09/06/2017 22:30,2,0.000,ALERT,211.25,298.77,59.954,1504751404,"274151322000087","219011344069620",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,1019300.4,1019300.4,21580,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504751481,2443099.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.57,60.002,1504752303,"201051344000645","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,836914.6,836914.6,21445,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752305,2443100.00
09/06/2017 22:45,2,0.000,ALERT,211.48,300.27,59.996,1504752303,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1037753.3,1037753.3,21324,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752307,2443101.00
09/06/2017 22:45,2,0.000,ALERT,212.38,300.27,60.002,1504752303,"201051344000633","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,824173.4,824173.4,21500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752309,2443102.00
09/06/2017 22:45,2,0.000,ALERT,211.93,300.87,59.996,1504752303,"201051344000469","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,828290.8,828290.8,21458,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752311,2443103.00
09/06/2017 22:45,2,0.000,ALERT,211.93,301.17,60.007,1504752303,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,822324.6,822324.6,21451,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752312,2443104.00
09/06/2017 22:45,2,0.000,ALERT,211.03,299.97,59.991,1504752303,"274151322000052","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1081935.2,1081935.2,21324,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752314,2443105.00
09/06/2017 22:45,2,0.000,ALERT,212.38,301.17,60.002,1504752303,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,836912.5,836912.5,21447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752316,2443106.00
09/06/2017 22:45,2,0.000,ALERT,212.16,301.77,60.002,1504752303,"201051344001230","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,826717.9,826717.9,21497,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752318,2443107.00
09/06/2017 22:45,2,0.000,ALERT,212.61,302.07,60.034,1504752303,"201051344000582","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,815563.4,815563.4,21436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752320,2443108.00
09/06/2017 22:45,2,0.000,ALERT,211.70,301.17,60.002,1504752303,"201051344000955","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,836076.6,836076.6,21458,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752321,2443109.00
09/06/2017 22:45,2,0.000,ALERT,211.25,299.67,59.991,1504752303,"274151322000094","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,896198.7,896198.7,21776,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752323,2443110.00
09/06/2017 22:45,2,0.000,ALERT,211.93,301.47,59.991,1504752303,"201051344000579","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,846732.2,846732.2,21459,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752325,2443111.00
09/06/2017 22:45,2,0.000,ALERT,211.93,301.47,59.996,1504752303,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,830229.7,830229.7,21459,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752327,2443112.00
09/06/2017 22:45,2,0.000,ALERT,212.38,301.17,59.996,1504752303,"201051344000438","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,832388.8,832388.8,21443,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752329,2443113.00
09/06/2017 22:45,2,0.000,ALERT,212.38,300.57,59.986,1504752303,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,735288.6,735288.6,21482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752330,2443114.00
09/06/2017 22:45,2,0.000,ALERT,211.70,300.87,59.954,1504752303,"274151322000083","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1070978.5,1070978.5,21339,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752332,2443115.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.27,59.975,1504752303,"274151322000076","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1143872.9,1143872.9,21329,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752334,2443116.00
09/06/2017 22:45,2,0.000,ALERT,211.93,301.77,60.039,1504752303,"201051344000868","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,826579.5,826579.5,21472,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752336,2443117.00
09/06/2017 22:45,2,0.000,ALERT,211.48,301.17,59.986,1504752303,"274151322000095","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1132834.3,1132834.3,21364,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752338,2443118.00
09/06/2017 22:45,2,0.000,ALERT,211.93,300.87,59.991,1504752303,"201051344000988","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,707542.3,707542.3,21432,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752340,2443119.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.57,60.012,1504752303,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,833682.4,833682.4,21442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752341,2443120.00
09/06/2017 22:45,2,0.000,ALERT,211.93,300.87,59.938,1504752303,"201051344000458","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,837579.8,837579.8,21438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752343,2443121.00
09/06/2017 22:45,2,0.000,ALERT,212.38,300.87,59.986,1504752303,"201051344000853","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,839099.4,839099.4,21468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752345,2443122.00
09/06/2017 22:45,2,0.000,ALERT,212.61,301.17,60.018,1504752303,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,832169.2,832169.2,21490,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752347,2443123.00
09/06/2017 22:45,2,0.000,ALERT,212.38,300.57,59.986,1504752303,"201051344000917","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,828840.3,828840.3,21483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752349,2443124.00
09/06/2017 22:45,2,0.000,ALERT,212.38,301.47,59.981,1504752303,"201051344001145","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,836907.3,836907.3,21467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752350,2443125.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.27,59.975,1504752303,"201051344000651","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,825969.8,825969.8,21458,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752352,2443126.00
09/06/2017 22:45,2,0.000,ALERT,211.03,300.27,59.965,1504752303,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1028004.8,1028004.8,21335,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752354,2443127.00
09/06/2017 22:45,2,0.000,ALERT,212.16,299.67,59.970,1504752303,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,897255.6,897255.6,21786,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752356,2443128.00
09/06/2017 22:45,2,0.000,ALERT,211.93,301.17,59.954,1504752303,"201051344001135","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,821542.6,821542.6,21416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752358,2443129.00
09/06/2017 22:45,2,0.000,ALERT,211.70,301.77,59.975,1504752303,"201051344000594","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,841151.2,841151.2,21453,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752359,2443130.00
09/06/2017 22:45,2,0.000,ALERT,212.38,300.87,59.970,1504752303,"201051344001203","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,831722.0,831722.0,21484,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752361,2443131.00
09/06/2017 22:45,2,0.000,ALERT,211.48,300.57,59.965,1504752303,"274151322000054","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1043440.0,1043440.0,21303,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752363,2443132.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.87,59.975,1504752303,"201051344000867","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,825284.5,825284.5,21484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752365,2443133.00
09/06/2017 22:45,2,0.000,ALERT,212.38,301.17,59.986,1504752303,"201051344001093","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,828828.3,828828.3,21489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752367,2443134.00
09/06/2017 22:45,2,0.000,ALERT,211.93,301.17,59.991,1504752303,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,847402.9,847402.9,21487,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752368,2443135.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.57,59.965,1504752303,"201051344000648","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,833388.5,833388.5,21452,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752370,2443136.00
09/06/2017 22:45,2,0.000,ALERT,212.16,301.77,59.970,1504752303,"201051344000569","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,848903.7,848903.7,21421,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752372,2443137.00
09/06/2017 22:45,2,0.000,ALERT,212.16,301.17,59.954,1504752303,"201051344000983","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,839910.1,839910.1,21456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752374,2443138.00
09/06/2017 22:45,2,0.000,ALERT,212.16,300.87,59.959,1504752303,"201051344001158","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,823423.1,823423.1,21459,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752375,2443139.00
09/06/2017 22:45,2,0.000,ALERT,212.38,301.77,59.965,1504752303,"201051344000576","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,838008.6,838008.6,21474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504752377,2443140.00
09/06/2017 22:45,2,0.000,ALERT,211.48,300.27,59.949,1504752303,"274151322000087","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1019300.4,1019300.4,21582,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504752379,2443141.00
09/06/2017 23:00,2,0.000,ALERT,212.61,301.77,60.002,1504753203,"201051344000645","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,836914.6,836914.6,21447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753205,2443142.00
09/06/2017 23:00,2,0.000,ALERT,211.70,300.57,59.991,1504753203,"274151322000085","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1037753.3,1037753.3,21326,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753207,2443143.00
09/06/2017 23:00,2,0.000,ALERT,212.83,301.17,60.007,1504753203,"201051344000633","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,824173.4,824173.4,21502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753209,2443144.00
