ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/06/2017 23:00,2,0.000,ALERT,212.16,301.47,60.002,1504753203,"201051344000469","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,828290.8,828290.8,21460,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753210,2443145.00
09/06/2017 23:00,2,0.000,ALERT,212.16,301.47,60.002,1504753203,"201051344000646","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,822324.6,822324.6,21453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753212,2443146.00
09/06/2017 23:00,2,0.000,ALERT,211.48,300.27,60.012,1504753203,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1081935.2,1081935.2,21326,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753214,2443147.00
09/06/2017 23:00,2,0.000,ALERT,212.38,301.77,60.018,1504753203,"201051344000585","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,836912.5,836912.5,21449,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753216,2443148.00
09/06/2017 23:00,2,0.000,ALERT,212.38,302.07,60.028,1504753203,"201051344001230","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,826717.9,826717.9,21499,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753218,2443149.00
09/06/2017 23:00,2,0.000,ALERT,212.83,302.68,59.959,1504753203,"201051344000582","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,815563.4,815563.4,21438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753220,2443150.00
09/06/2017 23:00,2,0.000,ALERT,211.93,301.77,60.018,1504753203,"201051344000955","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,836076.6,836076.6,21460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753221,2443151.00
09/06/2017 23:00,2,0.000,ALERT,211.70,299.67,60.007,1504753203,"274151322000094","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,896198.7,896198.7,21778,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753223,2443152.00
09/06/2017 23:00,2,0.000,ALERT,212.16,302.37,60.012,1504753203,"201051344000579","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,846732.2,846732.2,21461,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753225,2443153.00
09/06/2017 23:00,2,0.000,ALERT,212.16,302.07,60.012,1504753203,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,830229.7,830229.7,21461,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753227,2443154.00
09/06/2017 23:00,2,0.000,ALERT,212.38,301.77,60.012,1504753203,"201051344000438","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,832388.8,832388.8,21445,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753229,2443155.00
09/06/2017 23:00,2,0.000,ALERT,212.61,301.17,60.012,1504753203,"201051344000417","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,735288.6,735288.6,21484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753231,2443156.00
09/06/2017 23:00,2,0.000,ALERT,211.93,300.57,60.012,1504753203,"274151322000083","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1070978.5,1070978.5,21341,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753233,2443157.00
09/06/2017 23:00,2,0.000,ALERT,212.38,300.87,59.996,1504753203,"274151322000076","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1143872.9,1143872.9,21331,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753234,2443158.00
09/06/2017 23:00,2,0.000,ALERT,212.16,302.07,60.039,1504753203,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,826579.5,826579.5,21474,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753236,2443159.00
09/06/2017 23:00,2,0.000,ALERT,211.48,301.47,59.981,1504753203,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1132834.3,1132834.3,21366,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753238,2443160.00
09/06/2017 23:00,2,0.000,ALERT,211.93,301.77,60.007,1504753203,"201051344000988","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,707542.3,707542.3,21434,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753240,2443161.00
09/06/2017 23:00,2,0.000,ALERT,212.16,300.87,60.007,1504753203,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,833682.4,833682.4,21444,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753242,2443162.00
09/06/2017 23:00,2,0.000,ALERT,211.93,301.77,60.039,1504753203,"201051344000458","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,837579.8,837579.8,21440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753244,2443163.00
09/06/2017 23:00,2,0.000,ALERT,212.83,301.47,60.012,1504753203,"201051344000853","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,839099.4,839099.4,21470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753245,2443164.00
09/06/2017 23:00,2,0.000,ALERT,212.61,301.47,60.012,1504753203,"201051344000685","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,832169.2,832169.2,21492,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753247,2443165.00
09/06/2017 23:00,2,0.000,ALERT,212.38,300.87,59.970,1504753203,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,828840.3,828840.3,21485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753249,2443166.00
09/06/2017 23:00,2,0.000,ALERT,212.61,301.77,60.012,1504753203,"201051344001145","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,836907.3,836907.3,21469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753251,2443167.00
09/06/2017 23:00,2,0.000,ALERT,212.61,301.17,60.012,1504753203,"201051344000651","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,825969.8,825969.8,21460,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753253,2443168.00
09/06/2017 23:00,2,0.000,ALERT,211.25,300.27,59.996,1504753203,"274151322000088","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1028004.8,1028004.8,21337,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753254,2443169.00
09/06/2017 23:00,2,0.000,ALERT,212.38,299.67,60.002,1504753203,"274151322000068","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,897255.6,897255.6,21788,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753256,2443170.00
09/06/2017 23:00,2,0.000,ALERT,212.16,301.47,60.002,1504753203,"201051344001135","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,821542.6,821542.6,21418,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753258,2443171.00
09/06/2017 23:00,2,0.000,ALERT,211.93,302.37,60.007,1504753203,"201051344000594","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,841151.2,841151.2,21455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753260,2443172.00
09/06/2017 23:00,2,0.000,ALERT,212.61,301.47,59.996,1504753203,"201051344001203","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,831722.0,831722.0,21486,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753262,2443173.00
09/06/2017 23:00,2,0.000,ALERT,211.70,300.57,60.007,1504753203,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1043440.0,1043440.0,21305,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753263,2443174.00
09/06/2017 23:00,2,0.000,ALERT,212.38,301.47,60.002,1504753203,"201051344000867","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,825284.5,825284.5,21486,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753265,2443175.00
09/06/2017 23:00,2,0.000,ALERT,212.38,301.77,59.996,1504753203,"201051344001093","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,828828.3,828828.3,21491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753267,2443176.00
09/06/2017 23:00,2,0.000,ALERT,212.16,301.77,59.991,1504753203,"201051344000900","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,847402.9,847402.9,21489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753269,2443177.00
09/06/2017 23:00,2,0.000,ALERT,212.38,301.17,59.996,1504753203,"201051344000648","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,833388.5,833388.5,21454,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504753271,2443178.00
09/06/2017 23:00,2,0.000,ALERT,212.38,302.37,59.954,1504753203,"201051344000569","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,848903.7,848903.7,21423,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753272,2443179.00
09/06/2017 23:00,2,0.000,ALERT,212.16,301.77,60.007,1504753203,"201051344000983","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,839910.1,839910.1,21458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753274,2443180.00
09/06/2017 23:00,2,0.000,ALERT,212.16,301.47,59.986,1504753203,"201051344001158","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,823423.1,823423.1,21461,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753276,2443181.00
09/06/2017 23:00,2,0.000,ALERT,212.61,302.07,59.991,1504753203,"201051344000576","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,838008.6,838008.6,21476,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753278,2443182.00
09/06/2017 23:00,2,0.000,ALERT,211.70,299.37,59.981,1504753203,"274151322000087","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1019300.4,1019300.4,21584,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504753280,2443183.00
09/06/2017 23:15,2,0.000,ALERT,212.83,302.07,59.912,1504754103,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,836914.6,836914.6,21449,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754105,2443184.00
09/06/2017 23:15,2,0.000,ALERT,212.16,301.17,59.954,1504754103,"274151322000085","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1037753.3,1037753.3,21328,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754107,2443185.00
09/06/2017 23:15,2,0.000,ALERT,213.06,302.07,59.986,1504754103,"201051344000633","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,824173.4,824173.4,21504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754109,2443186.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.07,59.949,1504754103,"201051344000469","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,828290.8,828290.8,21462,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754111,2443187.00
09/06/2017 23:15,2,0.000,ALERT,212.16,301.77,59.954,1504754103,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,822324.6,822324.6,21455,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754113,2443188.00
09/06/2017 23:15,2,0.000,ALERT,211.70,301.77,59.954,1504754103,"274151322000052","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1081935.2,1081935.2,21328,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754114,2443189.00
09/06/2017 23:15,2,0.000,ALERT,212.61,301.77,59.959,1504754103,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,836912.5,836912.5,21451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754116,2443190.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.07,59.938,1504754103,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,826717.9,826717.9,21501,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754118,2443191.00
09/06/2017 23:15,2,0.000,ALERT,213.06,302.68,59.959,1504754103,"201051344000582","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,815563.4,815563.4,21440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754120,2443192.00
09/06/2017 23:15,2,0.000,ALERT,212.16,302.07,59.996,1504754103,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,836076.6,836076.6,21462,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754121,2443193.00
09/06/2017 23:15,2,0.000,ALERT,211.93,300.57,59.981,1504754103,"274151322000094","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,896198.7,896198.7,21780,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754123,2443194.00
09/06/2017 23:15,2,0.000,ALERT,212.61,302.98,59.954,1504754103,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,846732.2,846732.2,21463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754125,2443195.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.37,59.959,1504754103,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,830229.7,830229.7,21463,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754127,2443196.00
09/06/2017 23:15,2,0.000,ALERT,212.83,302.07,59.959,1504754103,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,832388.8,832388.8,21447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754129,2443197.00
09/06/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1504754103,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,735288.6,735288.6,21486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754130,2443198.00
09/06/2017 23:15,2,0.000,ALERT,212.16,302.07,59.970,1504754103,"274151322000083","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1070978.5,1070978.5,21343,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754132,2443199.00
09/06/2017 23:15,2,0.000,ALERT,212.61,300.87,59.917,1504754103,"274151322000076","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1143872.9,1143872.9,21333,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754134,2443200.00
09/06/2017 23:15,2,0.000,ALERT,212.38,303.28,59.954,1504754103,"201051344000868","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,826579.5,826579.5,21476,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754136,2443201.00
09/06/2017 23:15,2,0.000,ALERT,211.93,301.77,59.933,1504754103,"274151322000095","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,1132834.3,1132834.3,21368,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754138,2443202.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.37,59.965,1504754103,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,707542.3,707542.3,21436,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754140,2443203.00
09/06/2017 23:15,2,0.000,ALERT,212.38,301.17,59.959,1504754103,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,833682.4,833682.4,21446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754141,2443204.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.68,59.959,1504754103,"201051344000458","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,837579.8,837579.8,21442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754143,2443205.00
09/06/2017 23:15,2,0.000,ALERT,213.06,302.37,59.981,1504754103,"201051344000853","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,839099.4,839099.4,21472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754145,2443206.00
09/06/2017 23:15,2,0.000,ALERT,213.06,302.07,59.965,1504754103,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,832169.2,832169.2,21494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754147,2443207.00
09/06/2017 23:15,2,0.000,ALERT,212.83,301.47,59.965,1504754103,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,828840.3,828840.3,21487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754149,2443208.00
09/06/2017 23:15,2,0.000,ALERT,212.83,302.37,59.944,1504754103,"201051344001145","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,836907.3,836907.3,21471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754151,2443209.00
09/06/2017 23:15,2,0.000,ALERT,212.83,301.17,60.002,1504754103,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,825969.8,825969.8,21462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754152,2443210.00
09/06/2017 23:15,2,0.000,ALERT,211.70,301.17,59.970,1504754103,"274151322000088","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1028004.8,1028004.8,21339,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754154,2443211.00
09/06/2017 23:15,2,0.000,ALERT,212.61,300.57,59.954,1504754103,"274151322000068","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,897255.6,897255.6,21790,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754156,2443212.00
09/06/2017 23:15,2,0.000,ALERT,212.16,301.77,59.959,1504754103,"201051344001135","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,821542.6,821542.6,21420,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754158,2443213.00
09/06/2017 23:15,2,0.000,ALERT,212.38,303.28,59.970,1504754103,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,841151.2,841151.2,21457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754159,2443214.00
09/06/2017 23:15,2,0.000,ALERT,212.83,301.77,59.970,1504754103,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,831722.0,831722.0,21488,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754161,2443215.00
09/06/2017 23:15,2,0.000,ALERT,211.93,301.47,59.965,1504754103,"274151322000054","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1043440.0,1043440.0,21307,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754163,2443216.00
09/06/2017 23:15,2,0.000,ALERT,212.83,302.07,59.949,1504754103,"201051344000867","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,825284.5,825284.5,21488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754165,2443217.00
09/06/2017 23:15,2,0.000,ALERT,212.61,301.77,59.965,1504754103,"201051344001093","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,828828.3,828828.3,21493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754167,2443218.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.37,59.965,1504754103,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,847402.9,847402.9,21491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754168,2443219.00
09/06/2017 23:15,2,0.000,ALERT,212.61,301.77,59.965,1504754103,"201051344000648","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,833388.5,833388.5,21456,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754170,2443220.00
09/06/2017 23:15,2,0.000,ALERT,212.61,302.98,59.996,1504754103,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,848903.7,848903.7,21425,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754172,2443221.00
09/06/2017 23:15,2,0.000,ALERT,212.38,302.68,60.012,1504754103,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,839910.1,839910.1,21460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504754174,2443222.00
09/06/2017 23:15,2,0.000,ALERT,212.61,302.07,59.965,1504754103,"201051344001158","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,823423.1,823423.1,21463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754176,2443223.00
09/06/2017 23:15,2,0.000,ALERT,213.06,302.98,59.970,1504754103,"201051344000576","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,838008.6,838008.6,21478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754177,2443224.00
09/06/2017 23:15,2,0.000,ALERT,211.93,300.27,59.965,1504754103,"274151322000087","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1019300.4,1019300.4,21586,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504754179,2443225.00
09/06/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1504755003,"201051344000645","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,836914.6,836914.6,21451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755005,2443226.00
09/06/2017 23:30,2,0.000,ALERT,211.93,300.57,59.975,1504755003,"274151322000085","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1037753.3,1037753.3,21330,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755007,2443227.00
09/06/2017 23:30,2,0.000,ALERT,213.06,301.77,59.986,1504755003,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,824173.4,824173.4,21506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755009,2443228.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.07,59.991,1504755003,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,828290.8,828290.8,21464,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755010,2443229.00
09/06/2017 23:30,2,0.000,ALERT,211.93,301.47,60.007,1504755003,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,822324.6,822324.6,21457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755012,2443230.00
09/06/2017 23:30,2,0.000,ALERT,211.70,301.47,59.981,1504755003,"274151322000052","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1081935.2,1081935.2,21330,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755014,2443231.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.77,59.970,1504755003,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,836912.5,836912.5,21453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755016,2443232.00
09/06/2017 23:30,2,0.000,ALERT,212.16,301.77,59.991,1504755003,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,826717.9,826717.9,21503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755018,2443233.00
09/06/2017 23:30,2,0.000,ALERT,212.61,302.37,59.991,1504755003,"201051344000582","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,815563.4,815563.4,21442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755019,2443234.00
09/06/2017 23:30,2,0.000,ALERT,211.70,301.47,59.965,1504755003,"201051344000955","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,836076.6,836076.6,21464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755021,2443235.00
09/06/2017 23:30,2,0.000,ALERT,211.93,300.57,59.991,1504755003,"274151322000094","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,896198.7,896198.7,21782,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755023,2443236.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.68,59.975,1504755003,"201051344000579","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,846732.2,846732.2,21465,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755025,2443237.00
09/06/2017 23:30,2,0.000,ALERT,211.93,301.77,59.991,1504755003,"201051344000890","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,830229.7,830229.7,21465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755027,2443238.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.47,59.996,1504755003,"201051344000438","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,832388.8,832388.8,21449,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755029,2443239.00
09/06/2017 23:30,2,0.000,ALERT,212.38,300.87,59.991,1504755003,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,735288.6,735288.6,21488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755030,2443240.00
09/06/2017 23:30,2,0.000,ALERT,211.93,301.47,59.991,1504755003,"274151322000083","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1070978.5,1070978.5,21345,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755032,2443241.00
09/06/2017 23:30,2,0.000,ALERT,212.38,300.57,59.965,1504755003,"274151322000076","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1143872.9,1143872.9,21335,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755034,2443242.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.68,59.996,1504755003,"201051344000868","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,826579.5,826579.5,21478,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755036,2443243.00
09/06/2017 23:30,2,0.000,ALERT,211.93,302.07,59.986,1504755003,"274151322000095","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1132834.3,1132834.3,21370,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755038,2443244.00
09/06/2017 23:30,2,0.000,ALERT,212.16,302.07,59.991,1504755003,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.88,0.0,0.0,0.000,707542.3,707542.3,21438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755039,2443245.00
09/06/2017 23:30,2,0.000,ALERT,211.93,300.87,59.991,1504755003,"201051344001025","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,833682.4,833682.4,21448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755041,2443246.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.07,59.986,1504755003,"201051344000458","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,837579.8,837579.8,21444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755043,2443247.00
09/06/2017 23:30,2,0.000,ALERT,212.83,302.07,59.986,1504755003,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,839099.4,839099.4,21474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755045,2443248.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.17,59.996,1504755003,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,832169.2,832169.2,21496,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755047,2443249.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.17,59.986,1504755003,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,828840.3,828840.3,21489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755048,2443250.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.77,59.986,1504755003,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,836907.3,836907.3,21473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755050,2443251.00
09/06/2017 23:30,2,0.000,ALERT,212.38,300.57,59.981,1504755003,"201051344000651","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,825969.8,825969.8,21464,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755052,2443252.00
09/06/2017 23:30,2,0.000,ALERT,211.48,300.87,59.975,1504755003,"274151322000088","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1028004.8,1028004.8,21341,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755054,2443253.00
09/06/2017 23:30,2,0.000,ALERT,212.61,300.27,59.981,1504755003,"274151322000068","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,897255.6,897255.6,21792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755055,2443254.00
09/06/2017 23:30,2,0.000,ALERT,211.93,301.17,60.018,1504755003,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,821542.6,821542.6,21422,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755057,2443255.00
09/06/2017 23:30,2,0.000,ALERT,212.16,302.68,59.986,1504755003,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,841151.2,841151.2,21459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755059,2443256.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.17,59.986,1504755003,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,831722.0,831722.0,21490,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755061,2443257.00
09/06/2017 23:30,2,0.000,ALERT,211.93,301.47,59.981,1504755003,"274151322000054","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1043440.0,1043440.0,21309,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755063,2443258.00
09/06/2017 23:30,2,0.000,ALERT,212.61,302.07,60.028,1504755003,"201051344000867","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,825284.5,825284.5,21490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755065,2443259.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.47,59.975,1504755003,"201051344001093","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,828828.3,828828.3,21495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755066,2443260.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.07,59.981,1504755003,"201051344000900","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,847402.9,847402.9,21493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755068,2443261.00
09/06/2017 23:30,2,0.000,ALERT,212.61,301.47,59.986,1504755003,"201051344000648","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,833388.5,833388.5,21458,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755070,2443262.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.68,59.996,1504755003,"201051344000569","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,848903.7,848903.7,21427,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755072,2443263.00
09/06/2017 23:30,2,0.000,ALERT,212.38,302.37,59.991,1504755003,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,839910.1,839910.1,21462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755074,2443264.00
09/06/2017 23:30,2,0.000,ALERT,212.38,301.77,59.986,1504755003,"201051344001158","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,823423.1,823423.1,21465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755075,2443265.00
09/06/2017 23:30,2,0.000,ALERT,212.83,302.68,59.986,1504755003,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,838008.6,838008.6,21480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755077,2443266.00
09/06/2017 23:30,2,0.000,ALERT,211.93,300.27,59.986,1504755003,"274151322000087","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1019300.4,1019300.4,21588,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755079,2443267.00
09/06/2017 23:45,2,0.000,ALERT,213.06,302.07,59.975,1504755904,"201051344000645","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,836914.6,836914.6,21453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755906,2443268.00
09/06/2017 23:45,2,0.000,ALERT,212.38,301.47,59.970,1504755904,"274151322000085","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1037753.3,1037753.3,21332,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755908,2443269.00
09/06/2017 23:45,2,0.000,ALERT,213.29,301.77,59.986,1504755904,"201051344000633","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,824173.4,824173.4,21508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755910,2443270.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.07,59.975,1504755904,"201051344000469","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,828290.8,828290.8,21466,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755911,2443271.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.07,59.975,1504755904,"201051344000646","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,822324.6,822324.6,21459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755913,2443272.00
09/06/2017 23:45,2,0.000,ALERT,211.93,301.47,59.981,1504755904,"274151322000052","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1081935.2,1081935.2,21332,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755915,2443273.00
09/06/2017 23:45,2,0.000,ALERT,213.06,302.07,59.975,1504755904,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,836912.5,836912.5,21455,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755917,2443274.00
09/06/2017 23:45,2,0.000,ALERT,212.83,302.07,59.991,1504755904,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,826717.9,826717.9,21505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755919,2443275.00
09/06/2017 23:45,2,0.000,ALERT,213.51,302.98,59.975,1504755904,"201051344000582","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,815563.4,815563.4,21444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755921,2443276.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.07,60.018,1504755904,"201051344000955","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,836076.6,836076.6,21466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755922,2443277.00
09/06/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1504755904,"274151322000094","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,896198.7,896198.7,21784,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755924,2443278.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.68,59.986,1504755904,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,846732.2,846732.2,21467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755926,2443279.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.37,59.991,1504755904,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,830229.7,830229.7,21467,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755928,2443280.00
09/06/2017 23:45,2,0.000,ALERT,212.83,301.77,59.996,1504755904,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,832388.8,832388.8,21451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755930,2443281.00
09/06/2017 23:45,2,0.000,ALERT,213.06,301.47,59.965,1504755904,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,735288.6,735288.6,21490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755931,2443282.00
09/06/2017 23:45,2,0.000,ALERT,212.16,301.47,60.007,1504755904,"274151322000083","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1070978.5,1070978.5,21347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755933,2443283.00
09/06/2017 23:45,2,0.000,ALERT,212.83,301.17,59.986,1504755904,"274151322000076","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1143872.9,1143872.9,21337,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755935,2443284.00
09/06/2017 23:45,2,0.000,ALERT,212.61,303.28,59.991,1504755904,"201051344000868","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,826579.5,826579.5,21480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755937,2443285.00
09/06/2017 23:45,2,0.000,ALERT,212.16,302.37,59.970,1504755904,"274151322000095","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1132834.3,1132834.3,21372,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755939,2443286.00
09/06/2017 23:45,2,0.000,ALERT,212.38,302.68,59.991,1504755904,"201051344000988","219011344069620",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,707542.3,707542.3,21440,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755940,2443287.00
09/06/2017 23:45,2,0.000,ALERT,212.83,301.47,59.965,1504755904,"201051344001025","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,833682.4,833682.4,21450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755942,2443288.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.68,59.986,1504755904,"201051344000458","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,837579.8,837579.8,21446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755944,2443289.00
09/06/2017 23:45,2,0.000,ALERT,213.29,302.68,59.986,1504755904,"201051344000853","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,839099.4,839099.4,21476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755946,2443290.00
09/06/2017 23:45,2,0.000,ALERT,213.29,302.07,59.986,1504755904,"201051344000685","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,832169.2,832169.2,21498,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755948,2443291.00
09/06/2017 23:45,2,0.000,ALERT,213.06,301.47,59.986,1504755904,"201051344000917","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,828840.3,828840.3,21491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755949,2443292.00
09/06/2017 23:45,2,0.000,ALERT,213.29,302.37,59.986,1504755904,"201051344001145","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,836907.3,836907.3,21475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755951,2443293.00
09/06/2017 23:45,2,0.000,ALERT,213.06,301.47,59.991,1504755904,"201051344000651","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,825969.8,825969.8,21466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755953,2443294.00
09/06/2017 23:45,2,0.000,ALERT,211.93,301.47,59.970,1504755904,"274151322000088","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1028004.8,1028004.8,21343,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755955,2443295.00
09/06/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1504755904,"274151322000068","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,897255.6,897255.6,21794,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755957,2443296.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.07,59.975,1504755904,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,821542.6,821542.6,21424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755958,2443297.00
09/06/2017 23:45,2,0.000,ALERT,212.61,303.28,59.986,1504755904,"201051344000594","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,841151.2,841151.2,21461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755960,2443298.00
09/06/2017 23:45,2,0.000,ALERT,213.06,301.77,59.949,1504755904,"201051344001203","219011344069620",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,831722.0,831722.0,21492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755962,2443299.00
09/06/2017 23:45,2,0.000,ALERT,211.93,301.47,59.981,1504755904,"274151322000054","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1043440.0,1043440.0,21311,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755964,2443300.00
09/06/2017 23:45,2,0.000,ALERT,212.83,302.37,59.996,1504755904,"201051344000867","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,825284.5,825284.5,21492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755965,2443301.00
09/06/2017 23:45,2,0.000,ALERT,212.83,301.77,60.044,1504755904,"201051344001093","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,828828.3,828828.3,21497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755967,2443302.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.68,59.991,1504755904,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,847402.9,847402.9,21495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755969,2443303.00
09/06/2017 23:45,2,0.000,ALERT,212.83,302.07,59.991,1504755904,"201051344000648","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,833388.5,833388.5,21460,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755971,2443304.00
09/06/2017 23:45,2,0.000,ALERT,212.61,303.28,59.996,1504755904,"201051344000569","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,848903.7,848903.7,21429,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755973,2443305.00
09/06/2017 23:45,2,0.000,ALERT,212.61,302.68,60.002,1504755904,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,839910.1,839910.1,21464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755975,2443306.00
09/06/2017 23:45,2,0.000,ALERT,212.83,302.68,59.970,1504755904,"201051344001158","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,823423.1,823423.1,21467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755976,2443307.00
09/06/2017 23:45,2,0.000,ALERT,213.06,302.98,60.007,1504755904,"201051344000576","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,838008.6,838008.6,21482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504755978,2443308.00
09/06/2017 23:45,2,0.000,ALERT,212.16,301.47,59.991,1504755904,"274151322000087","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1019300.4,1019300.4,21590,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504755980,2443309.00
